Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,543.0,63.0,1.3,16.7,203.0,465.43,377.88
2018,1,11,15,45,471.0,57.0,1.0,15.7,163.5,386.78,314.08
2018,1,11,16,0,399.0,51.0,0.7,14.7,124.0,313.88,252.95
2018,1,11,16,15,322.0,42.5,0.75,14.15,91.5,242.14,191.79
2018,1,11,16,30,245.0,34.0,0.8,13.6,59.0,177.37,131.15
2018,1,11,16,45,153.0,21.0,0.85,13.1,34.0,101.51,12.24
2018,1,11,17,0,61.0,8.0,0.9,12.6,9.0,28.13,0.0
2018,1,11,17,15,30.5,4.0,0.95,12.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,0.95,8.25,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.0,8.7,11.0,43.79,0.0
2018,1,12,7,45,219.5,17.5,1.05,9.15,34.0,123.04,0.0
2018,1,12,8,0,336.0,25.0,1.1,9.6,57.0,208.03,154.45
2018,1,12,8,15,418.5,32.5,1.2,9.95,93.0,277.16,223.66
2018,1,12,8,30,501.0,40.0,1.3,10.3,129.0,355.0,292.6
2018,1,12,8,45,397.0,41.5,1.45,10.65,123.0,318.55,266.81
2018,1,12,9,0,293.0,43.0,1.6,11.0,117.0,270.87,229.25
2018,1,12,9,15,146.5,61.0,1.8,11.7,98.0,180.49,152.26
2018,1,12,9,30,0.0,79.0,2.0,12.4,79.0,67.76,52.69
2018,1,12,9,45,0.5,97.0,2.2,13.05,97.0,85.52,67.78
2018,1,12,10,0,1.0,115.0,2.4,13.7,115.0,103.63,82.83
2018,1,12,10,15,9.5,137.5,2.45,14.15,141.5,133.85,108.22
2018,1,12,10,30,18.0,160.0,2.5,14.6,168.0,165.12,134.13
2018,1,12,10,45,15.5,164.5,2.55,15.05,171.5,166.81,134.97
2018,1,12,11,0,13.0,169.0,2.6,15.5,175.0,168.6,135.95
2018,1,12,11,15,23.0,181.5,2.65,15.7,192.5,191.26,154.71
2018,1,12,11,30,33.0,194.0,2.7,15.9,210.0,233.7,189.3
2018,1,12,11,45,40.5,201.5,2.75,16.1,221.5,250.12,202.5
2018,1,12,12,0,48.0,209.0,2.8,16.3,233.0,266.84,215.97
2018,1,12,12,15,82.5,211.0,2.8,16.4,252.5,303.24,246.34
2018,1,12,12,30,117.0,213.0,2.8,16.5,272.0,360.38,292.57
2018,1,12,12,45,335.0,179.0,2.85,16.6,344.5,550.4,446.96
2018,1,12,13,0,553.0,145.0,2.9,16.7,417.0,738.5,590.68
2018,1,12,13,15,672.0,116.0,2.95,16.65,437.0,818.81,648.76
2018,1,12,13,30,791.0,87.0,3.0,16.6,457.0,875.19,689.73
2018,1,12,13,45,670.0,107.0,3.0,16.6,410.5,778.2,619.79
2018,1,12,14,0,549.0,127.0,3.0,16.6,364.0,667.67,539.13
2018,1,12,14,15,603.0,108.5,2.9,16.4,353.5,683.75,552.74
2018,1,12,14,30,657.0,90.0,2.8,16.2,343.0,685.72,554.81
2018,1,12,14,45,609.5,88.5,2.75,16.0,307.0,621.62,506.98
2018,1,12,15,0,562.0,87.0,2.7,15.8,271.0,558.75,459.32
2018,1,12,15,15,586.0,73.5,2.7,15.8,245.0,534.96,440.7
2018,1,12,15,30,610.0,60.0,2.7,15.8,219.0,507.07,417.48
2018,1,12,15,45,592.0,53.0,1.95,14.35,185.5,457.38,375.17
2018,1,12,16,0,574.0,46.0,1.2,12.9,152.0,408.12,331.03
2018,1,12,16,15,418.5,40.0,1.2,12.25,106.5,289.8,231.94
2018,1,12,16,30,263.0,34.0,1.2,11.6,61.0,186.84,140.91
2018,1,12,16,45,182.0,22.5,1.15,10.95,37.0,116.25,29.47
2018,1,12,17,0,101.0,11.0,1.1,10.3,13.0,44.79,0.0
2018,1,12,17,15,50.5,5.5,1.1,10.1,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,15,16.5,3.5,2.55,6.5,3.5,0.0,0.0
2018,1,13,7,30,33.0,7.0,2.6,6.7,7.0,17.22,0.0
2018,1,13,7,45,18.5,13.0,2.65,6.9,13.0,21.87,0.0
2018,1,13,8,0,4.0,19.0,2.7,7.1,19.0,17.47,8.3
2018,1,13,8,15,35.5,41.5,2.75,7.5,47.5,59.58,45.36
2018,1,13,8,30,67.0,64.0,2.8,7.9,76.0,114.82,94.09
2018,1,13,8,45,41.5,58.5,2.85,8.25,66.5,81.34,65.91
2018,1,13,9,0,16.0,53.0,2.9,8.6,57.0,58.52,45.92
2018,1,13,9,15,42.0,76.5,2.9,8.95,89.5,102.52,84.92
2018,1,13,9,30,68.0,100.0,2.9,9.3,122.0,149.57,126.04
2018,1,13,9,45,105.5,117.5,2.9,9.65,156.0,215.29,182.64
2018,1,13,10,0,143.0,135.0,2.9,10.0,190.0,270.42,229.37
2018,1,13,10,15,127.0,150.5,2.9,10.4,202.0,279.65,235.73
2018,1,13,10,30,111.0,166.0,2.9,10.8,214.0,287.65,241.07
2018,1,13,10,45,89.5,172.5,2.9,11.15,212.5,259.63,216.79
2018,1,13,11,0,68.0,179.0,2.9,11.5,211.0,248.23,206.15
2018,1,13,11,15,34.0,157.0,2.95,12.05,173.0,189.31,155.7
2018,1,13,11,30,0.0,135.0,3.0,12.6,135.0,118.92,95.23
2018,1,13,11,45,4.0,149.0,3.0,13.1,151.0,136.92,110.31
2018,1,13,12,0,8.0,163.0,3.0,13.6,167.0,155.35,125.51
2018,1,13,12,15,17.0,166.5,3.05,13.8,175.0,167.85,136.15
2018,1,13,12,30,26.0,170.0,3.1,14.0,183.0,196.61,160.13
2018,1,13,12,45,61.0,179.0,3.15,14.2,209.5,241.74,198.45
2018,1,13,13,0,96.0,188.0,3.2,14.4,236.0,306.61,252.09
2018,1,13,13,15,173.5,187.5,3.15,14.45,270.5,379.08,312.8
2018,1,13,13,30,251.0,187.0,3.1,14.5,305.0,468.97,385.65
2018,1,13,13,45,182.5,177.5,3.1,14.5,261.5,369.58,305.24
2018,1,13,14,0,114.0,168.0,3.1,14.5,218.0,293.18,242.17
2018,1,13,14,15,186.5,150.0,3.0,14.35,225.0,330.62,275.56
2018,1,13,14,30,259.0,132.0,2.9,14.2,232.0,380.34,317.66
2018,1,13,14,45,303.0,117.0,2.85,14.05,224.5,387.55,324.57
2018,1,13,15,0,347.0,102.0,2.8,13.9,217.0,408.62,342.04
2018,1,13,15,15,325.5,94.0,2.8,13.9,191.5,368.53,308.6
2018,1,13,15,30,304.0,86.0,2.8,13.9,166.0,329.53,275.54
2018,1,13,15,45,325.5,71.0,2.2,12.75,143.5,309.68,258.31
2018,1,13,16,0,347.0,56.0,1.6,11.6,121.0,286.9,237.07
2018,1,13,16,15,263.5,46.5,1.5,10.9,88.5,214.5,173.67
2018,1,13,16,30,180.0,37.0,1.4,10.2,56.0,151.34,115.48
2018,1,13,16,45,110.0,23.5,1.35,9.55,33.5,89.14,30.67
2018,1,13,17,0,40.0,10.0,1.3,8.9,11.0,22.61,0.0
2018,1,13,17,15,20.0,5.0,1.3,8.75,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.5,2.1,7.45,1.5,0.0,0.0
2018,1,14,7,30,4.0,3.0,2.1,7.6,3.0,3.92,0.0
2018,1,14,7,45,2.0,7.0,2.1,7.75,7.0,6.54,0.0
2018,1,14,8,0,0.0,11.0,2.1,7.9,11.0,9.04,1.58
2018,1,14,8,15,0.0,15.5,2.15,8.1,15.5,12.75,5.23
2018,1,14,8,30,0.0,20.0,2.2,8.3,20.0,16.46,8.63
2018,1,14,8,45,0.0,25.5,2.2,8.5,25.5,21.01,12.72
2018,1,14,9,0,0.0,31.0,2.2,8.7,31.0,25.57,16.78
2018,1,14,9,15,0.0,35.5,2.2,8.95,35.5,29.3,20.07
2018,1,14,9,30,0.0,40.0,2.2,9.2,40.0,33.04,23.31
2018,1,14,9,45,0.0,58.5,2.2,9.45,58.5,48.44,36.67
2018,1,14,10,0,0.0,77.0,2.2,9.7,77.0,64.31,50.3
2018,1,14,10,15,0.5,101.0,2.15,10.1,101.0,87.58,70.12
2018,1,14,10,30,1.0,125.0,2.1,10.5,125.0,111.71,90.43
2018,1,14,10,45,56.0,153.0,2.05,10.9,179.0,204.83,170.52
2018,1,14,11,0,111.0,181.0,2.0,11.3,233.0,309.51,257.32
2018,1,14,11,15,65.5,177.0,1.9,11.7,208.0,243.15,200.7
2018,1,14,11,30,20.0,173.0,1.8,12.1,183.0,178.08,145.14
2018,1,14,11,45,10.0,147.0,1.7,12.45,152.0,140.57,113.56
2018,1,14,12,0,0.0,121.0,1.6,12.8,121.0,104.53,82.94
2018,1,14,12,15,1.5,133.5,1.5,13.05,134.5,118.34,94.49
2018,1,14,12,30,3.0,146.0,1.4,13.3,148.0,132.52,106.2
2018,1,14,12,45,17.5,168.0,1.3,13.55,177.0,169.92,137.56
2018,1,14,13,0,32.0,190.0,1.2,13.8,206.0,226.89,184.2
2018,1,14,13,15,50.0,194.5,1.15,13.85,218.5,250.19,203.46
2018,1,14,13,30,68.0,199.0,1.1,13.9,231.0,273.3,222.57
2018,1,14,13,45,107.0,193.5,1.05,13.95,241.5,321.0,261.73
2018,1,14,14,0,146.0,188.0,1.0,14.0,252.0,347.39,283.59
2018,1,14,14,15,169.0,174.5,1.05,13.85,244.0,347.15,284.62
2018,1,14,14,30,192.0,161.0,1.1,13.7,236.0,345.17,284.35
2018,1,14,14,45,147.0,145.0,1.15,13.55,199.5,283.97,234.75
2018,1,14,15,0,102.0,129.0,1.2,13.4,163.0,225.88,186.9
2018,1,14,15,15,150.0,116.0,1.2,13.4,159.5,241.66,201.1
2018,1,14,15,30,198.0,103.0,1.2,13.4,156.0,266.25,221.22
2018,1,14,15,45,171.5,87.5,1.15,12.4,128.0,222.32,184.15
2018,1,14,16,0,145.0,72.0,1.1,11.4,100.0,180.78,148.45
2018,1,14,16,15,116.5,56.0,1.15,10.95,75.0,140.05,112.39
2018,1,14,16,30,88.0,40.0,1.2,10.5,50.0,102.22,77.23
2018,1,14,16,45,59.5,24.5,1.25,10.0,30.0,62.56,25.07
2018,1,14,17,0,31.0,9.0,1.3,9.5,10.0,18.62,0.0
2018,1,14,17,15,15.5,4.5,1.35,9.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,1.0,2.0,1.8,7.9,2.0,0.0,0.0
2018,1,15,7,30,2.0,4.0,1.6,8.1,4.0,4.09,0.0
2018,1,15,7,45,1.0,12.5,1.4,8.25,12.5,10.69,0.0
2018,1,15,8,0,0.0,21.0,1.2,8.4,21.0,17.33,8.26
2018,1,15,8,15,0.0,31.0,1.05,8.8,31.0,25.61,16.18
2018,1,15,8,30,0.0,41.0,0.9,9.2,41.0,33.92,23.69
2018,1,15,8,45,4.5,59.0,0.75,9.55,60.0,53.92,41.31
2018,1,15,9,0,9.0,77.0,0.6,9.9,79.0,74.56,59.36
2018,1,15,9,15,99.0,103.0,0.55,10.4,135.0,187.38,157.09
2018,1,15,9,30,189.0,129.0,0.5,10.9,191.0,289.99,242.34
2018,1,15,9,45,203.5,128.5,0.45,11.4,201.5,321.6,266.61
2018,1,15,10,0,218.0,128.0,0.4,11.9,212.0,339.25,280.04
2018,1,15,10,15,150.5,138.0,0.45,12.35,198.0,283.24,233.42
2018,1,15,10,30,83.0,148.0,0.5,12.8,184.0,222.28,182.37
2018,1,15,10,45,73.0,157.5,0.5,13.25,190.5,225.47,184.43
2018,1,15,11,0,63.0,167.0,0.5,13.7,197.0,228.12,185.61
2018,1,15,11,15,129.5,189.5,0.5,13.95,253.5,338.81,274.74
2018,1,15,11,30,196.0,212.0,0.5,14.2,310.0,433.08,347.28
2018,1,15,11,45,222.0,215.5,0.5,14.45,328.0,464.51,370.15
2018,1,15,12,0,248.0,219.0,0.5,14.7,346.0,517.26,408.74
2018,1,15,12,15,259.0,219.5,0.45,14.8,352.0,529.35,416.6
2018,1,15,12,30,270.0,220.0,0.4,14.9,358.0,540.45,424.19
2018,1,15,12,45,186.0,218.5,0.4,14.95,313.0,433.59,343.24
2018,1,15,13,0,102.0,217.0,0.4,15.0,268.0,328.62,262.14
2018,1,15,13,15,79.5,201.0,0.4,15.0,240.0,286.22,229.64
2018,1,15,13,30,57.0,185.0,0.4,15.0,212.0,244.73,196.78
2018,1,15,13,45,41.5,172.0,0.4,15.0,191.0,214.48,172.65
2018,1,15,14,0,26.0,159.0,0.4,15.0,170.0,185.09,148.84
2018,1,15,14,15,26.5,148.5,0.4,14.8,159.5,173.59,140.03
2018,1,15,14,30,27.0,138.0,0.4,14.6,149.0,162.21,131.13
2018,1,15,14,45,46.0,121.5,0.4,14.4,138.0,158.25,128.91
2018,1,15,15,0,65.0,105.0,0.4,14.2,127.0,152.99,125.38
2018,1,15,15,15,52.5,85.0,0.4,14.2,101.5,119.58,97.26
2018,1,15,15,30,40.0,65.0,0.4,14.2,76.0,87.52,69.99
2018,1,15,15,45,22.0,50.0,0.55,13.45,56.0,59.09,45.47
2018,1,15,16,0,4.0,35.0,0.7,12.7,36.0,31.19,21.15
2018,1,15,16,15,2.0,29.0,0.7,12.3,29.5,24.98,15.55
2018,1,15,16,30,0.0,23.0,0.7,11.9,23.0,18.98,9.92
2018,1,15,16,45,0.0,14.5,0.75,11.5,14.5,11.95,1.05
2018,1,15,17,0,0.0,6.0,0.8,11.1,6.0,5.12,0.0
2018,1,15,17,15,0.0,3.0,0.85,10.85,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,7,15,15.5,3.0,0.6,10.75,3.5,0.0,0.0
2018,1,16,7,30,31.0,6.0,0.7,10.9,7.0,15.55,0.0
2018,1,16,7,45,15.5,14.0,0.8,11.05,14.5,21.86,0.0
2018,1,16,8,0,0.0,22.0,0.9,11.2,22.0,18.16,8.85
2018,1,16,8,15,0.0,32.5,1.0,11.4,32.5,26.86,17.05
2018,1,16,8,30,0.0,43.0,1.1,11.6,43.0,35.91,25.14
2018,1,16,8,45,2.5,60.0,1.2,11.8,60.5,53.68,40.68
2018,1,16,9,0,5.0,77.0,1.3,12.0,78.0,71.8,56.41
2018,1,16,9,15,7.0,82.5,1.2,12.45,84.5,77.34,61.18
2018,1,16,9,30,9.0,88.0,1.1,12.9,91.0,83.37,66.28
2018,1,16,9,45,4.5,99.0,1.0,13.3,100.5,90.33,71.84
2018,1,16,10,0,0.0,110.0,0.9,13.7,110.0,97.04,77.07
2018,1,16,10,15,13.0,130.5,0.95,13.95,136.0,128.54,103.71
2018,1,16,10,30,26.0,151.0,1.0,14.2,162.0,175.3,142.47
2018,1,16,10,45,13.5,138.0,1.05,14.45,143.5,135.54,108.86
2018,1,16,11,0,1.0,125.0,1.1,14.7,125.0,110.22,87.25
2018,1,16,11,15,0.5,102.0,1.25,14.9,102.0,86.98,67.82
2018,1,16,11,30,0.0,79.0,1.4,15.1,79.0,65.59,49.84
2018,1,16,11,45,1.5,89.0,1.5,15.3,90.0,75.63,58.28
2018,1,16,12,0,3.0,99.0,1.6,15.5,101.0,86.33,67.2
2018,1,16,12,15,1.5,90.5,1.65,15.55,91.5,76.98,59.28
2018,1,16,12,30,0.0,82.0,1.7,15.6,82.0,68.11,51.8
2018,1,16,12,45,0.0,95.5,1.8,15.65,95.5,80.15,61.88
2018,1,16,13,0,0.0,109.0,1.9,15.7,109.0,92.96,72.57
2018,1,16,13,15,10.0,127.5,1.9,15.6,132.5,120.83,96.24
2018,1,16,13,30,20.0,146.0,1.9,15.5,156.0,149.4,120.34
2018,1,16,13,45,14.0,130.0,1.9,15.4,137.0,127.56,102.16
2018,1,16,14,0,8.0,114.0,1.9,15.3,118.0,106.26,84.39
2018,1,16,14,15,10.5,94.0,1.9,15.15,98.5,89.0,70.27
2018,1,16,14,30,13.0,74.0,1.9,15.0,79.0,78.02,61.3
2018,1,16,14,45,15.0,81.0,1.9,14.85,86.5,86.96,69.03
2018,1,16,15,0,17.0,88.0,1.9,14.7,94.0,96.57,77.26
2018,1,16,15,15,22.5,89.0,1.9,14.7,96.0,102.64,82.5
2018,1,16,15,30,28.0,90.0,1.9,14.7,98.0,109.29,88.06
2018,1,16,15,45,17.5,79.5,1.55,13.95,84.0,84.17,66.48
2018,1,16,16,0,7.0,69.0,1.2,13.2,70.0,68.73,52.96
2018,1,16,16,15,3.5,50.0,1.2,12.85,50.5,47.57,34.53
2018,1,16,16,30,0.0,31.0,1.2,12.5,31.0,26.5,16.1
2018,1,16,16,45,2.5,19.5,1.2,12.1,19.5,17.14,4.83
2018,1,16,17,0,5.0,8.0,1.2,11.7,8.0,8.6,0.0
2018,1,16,17,15,2.5,4.0,1.2,11.55,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,17,7,15,1.0,2.5,0.65,8.9,2.5,0.0,0.0
2018,1,17,7,30,2.0,5.0,0.7,9.3,5.0,4.94,0.0
2018,1,17,7,45,1.0,16.0,0.7,9.65,16.0,13.6,0.0
2018,1,17,8,0,0.0,27.0,0.7,10.0,27.0,22.82,12.75
2018,1,17,8,15,0.5,40.5,0.75,10.35,40.5,35.75,24.69
2018,1,17,8,30,1.0,54.0,0.8,10.7,54.0,48.51,36.06
2018,1,17,8,45,5.5,62.5,0.85,11.05,64.0,58.11,44.68
2018,1,17,9,0,10.0,71.0,0.9,11.4,74.0,68.42,53.79
2018,1,17,9,15,20.5,89.5,0.95,12.05,96.0,102.14,82.8
2018,1,17,9,30,31.0,108.0,1.0,12.7,118.0,130.84,107.07
2018,1,17,9,45,21.5,115.5,1.0,13.3,123.0,131.44,106.87
2018,1,17,10,0,12.0,123.0,1.0,13.9,128.0,120.49,97.02
2018,1,17,10,15,40.0,148.0,1.15,14.45,165.5,184.26,150.51
2018,1,17,10,30,68.0,173.0,1.3,15.0,203.0,239.41,195.64
2018,1,17,10,45,75.0,180.5,1.4,15.5,215.0,255.1,207.78
2018,1,17,11,0,82.0,188.0,1.5,16.0,227.0,271.16,220.31
2018,1,17,11,15,51.5,178.0,1.65,16.35,203.0,230.14,186.02
2018,1,17,11,30,21.0,168.0,1.8,16.7,179.0,173.03,138.56
2018,1,17,11,45,24.5,176.5,1.95,17.1,189.0,185.35,148.6
2018,1,17,12,0,28.0,185.0,2.1,17.5,199.0,215.49,172.74
2018,1,17,12,15,23.0,180.0,2.05,17.7,191.5,187.46,149.74
2018,1,17,12,30,18.0,175.0,2.0,17.9,184.0,177.18,141.17
2018,1,17,12,45,14.0,172.5,2.0,18.05,179.5,170.7,135.73
2018,1,17,13,0,10.0,170.0,2.0,18.2,175.0,164.39,130.44
2018,1,17,13,15,34.0,175.0,1.9,18.25,191.5,209.71,168.1
2018,1,17,13,30,58.0,180.0,1.8,18.3,208.0,238.73,192.19
2018,1,17,13,45,155.5,183.0,1.7,18.3,253.5,351.01,284.12
2018,1,17,14,0,253.0,186.0,1.6,18.3,299.0,458.45,368.77
2018,1,17,14,15,209.5,175.5,1.4,18.15,265.5,382.64,308.92
2018,1,17,14,30,166.0,165.0,1.2,18.0,232.0,327.98,265.56
2018,1,17,14,45,114.5,137.0,1.0,17.85,181.5,246.8,200.39
2018,1,17,15,0,63.0,109.0,0.8,17.7,131.0,155.84,125.95
2018,1,17,15,15,118.5,108.5,0.8,17.7,143.5,208.33,170.22
2018,1,17,15,30,174.0,108.0,0.8,17.7,156.0,243.03,198.39
2018,1,17,15,45,144.5,92.5,0.7,16.9,128.0,199.41,161.97
2018,1,17,16,0,115.0,77.0,0.6,16.1,100.0,158.57,127.49
2018,1,17,16,15,91.5,60.5,0.65,15.7,76.0,122.35,96.21
2018,1,17,16,30,68.0,44.0,0.7,15.3,52.0,88.42,66.0
2018,1,17,16,45,49.0,28.5,0.75,14.9,33.0,58.15,31.67
2018,1,17,17,0,30.0,13.0,0.8,14.5,14.0,21.78,0.0
2018,1,17,17,15,15.0,6.5,0.7,14.3,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,18,7,15,6.0,1.5,1.25,10.2,1.5,0.0,0.0
2018,1,18,7,30,12.0,3.0,1.5,10.7,3.0,6.56,0.0
2018,1,18,7,45,6.0,5.5,1.75,11.25,5.5,7.7,0.0
2018,1,18,8,0,0.0,8.0,2.0,11.8,8.0,6.56,0.0
2018,1,18,8,15,0.0,10.0,2.1,12.05,10.0,8.21,1.28
2018,1,18,8,30,0.0,12.0,2.2,12.3,12.0,9.86,2.8
2018,1,18,8,45,0.0,17.0,2.3,12.55,17.0,13.98,6.42
2018,1,18,9,0,0.0,22.0,2.4,12.8,22.0,18.12,10.03
2018,1,18,9,15,0.0,27.5,2.35,13.0,27.5,22.67,13.98
2018,1,18,9,30,0.0,33.0,2.3,13.2,33.0,27.23,17.89
2018,1,18,9,45,2.5,72.0,2.3,13.4,73.0,61.83,47.61
2018,1,18,10,0,5.0,111.0,2.3,13.6,113.0,101.92,81.56
2018,1,18,10,15,3.0,105.5,2.35,13.8,106.5,93.88,74.47
2018,1,18,10,30,1.0,100.0,2.4,14.0,100.0,86.23,67.78
2018,1,18,10,45,3.5,88.5,2.5,14.2,90.0,77.29,60.22
2018,1,18,11,0,6.0,77.0,2.6,14.4,80.0,69.51,53.69
2018,1,18,11,15,7.5,78.5,2.7,14.5,82.5,72.31,56.05
2018,1,18,11,30,9.0,80.0,2.8,14.6,85.0,75.13,58.43
2018,1,18,11,45,5.0,106.0,2.9,14.7,109.0,94.83,74.65
2018,1,18,12,0,1.0,132.0,3.0,14.8,133.0,116.01,92.0
2018,1,18,12,15,0.5,107.5,3.1,14.85,108.0,91.76,71.74
2018,1,18,12,30,0.0,83.0,3.2,14.9,83.0,68.95,52.63
2018,1,18,12,45,2.0,101.0,3.35,15.0,102.0,87.17,68.02
2018,1,18,13,0,4.0,119.0,3.5,15.1,121.0,106.36,84.12
2018,1,18,13,15,3.5,129.5,3.55,15.05,131.0,116.39,92.51
2018,1,18,13,30,3.0,140.0,3.6,15.0,141.0,126.88,101.31
2018,1,18,13,45,3.0,129.0,3.65,14.95,130.0,116.15,92.5
2018,1,18,14,0,3.0,118.0,3.7,14.9,119.0,105.57,83.81
2018,1,18,14,15,12.5,121.5,3.65,14.65,126.5,118.03,94.89
2018,1,18,14,30,22.0,125.0,3.6,14.4,134.0,141.43,115.09
2018,1,18,14,45,42.5,120.0,3.55,14.15,135.5,152.8,125.57
2018,1,18,15,0,63.0,115.0,3.5,13.9,137.0,162.88,134.83
2018,1,18,15,15,183.5,107.5,3.5,13.9,161.0,267.87,225.1
2018,1,18,15,30,304.0,100.0,3.5,13.9,185.0,332.94,279.72
2018,1,18,15,45,232.5,82.5,3.25,13.35,141.5,252.73,211.4
2018,1,18,16,0,161.0,65.0,3.0,12.8,98.0,178.89,147.77
2018,1,18,16,15,124.5,50.0,2.95,12.55,72.0,133.74,107.79
2018,1,18,16,30,88.0,35.0,2.9,12.3,46.0,92.05,70.27
2018,1,18,16,45,51.0,21.0,2.85,12.1,27.0,53.67,31.01
2018,1,18,17,0,14.0,7.0,2.8,11.9,8.0,10.98,0.0
2018,1,18,17,15,7.0,3.5,2.75,11.75,4.0,2.99,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,7,15,50.0,6.5,1.25,7.05,7.5,0.0,0.0
2018,1,19,7,30,100.0,13.0,1.3,7.8,15.0,44.33,0.0
2018,1,19,7,45,231.5,24.0,1.35,8.6,44.0,133.24,39.24
2018,1,19,8,0,363.0,35.0,1.4,9.4,73.0,226.55,173.36
2018,1,19,8,15,424.5,43.5,1.55,9.8,108.5,288.66,234.21
2018,1,19,8,30,486.0,52.0,1.7,10.2,144.0,356.68,295.14
2018,1,19,8,45,578.5,56.0,1.9,10.65,191.0,443.7,369.75
2018,1,19,9,0,671.0,60.0,2.1,11.1,238.0,538.26,448.11
2018,1,19,9,15,708.0,63.0,2.1,11.4,277.0,595.3,493.81
2018,1,19,9,30,745.0,66.0,2.1,11.7,316.0,658.21,541.11
2018,1,19,9,45,770.0,69.0,2.15,11.95,351.0,712.39,580.83
2018,1,19,10,0,795.0,72.0,2.2,12.2,386.0,765.94,619.23
2018,1,19,10,15,812.5,74.0,2.15,12.4,415.5,810.88,649.88
2018,1,19,10,30,830.0,76.0,2.1,12.6,445.0,854.01,678.67
2018,1,19,10,45,842.5,77.0,2.1,12.8,468.0,889.22,701.85
2018,1,19,11,0,855.0,78.0,2.1,13.0,491.0,921.82,723.05
2018,1,19,11,15,862.5,79.0,2.1,13.1,507.0,946.83,739.12
2018,1,19,11,30,870.0,80.0,2.1,13.2,523.0,968.65,753.06
2018,1,19,11,45,873.5,80.5,2.1,13.3,531.5,982.57,761.65
2018,1,19,12,0,877.0,81.0,2.1,13.4,540.0,992.96,768.03
2018,1,19,12,15,878.5,80.5,2.2,13.45,541.0,985.23,763.53
2018,1,19,12,30,880.0,80.0,2.3,13.5,542.0,985.13,764.61
2018,1,19,12,45,712.5,114.0,2.35,13.55,485.0,876.58,689.25
2018,1,19,13,0,545.0,148.0,2.4,13.6,428.0,737.16,590.04
2018,1,19,13,15,309.5,149.5,2.45,13.55,307.5,481.62,395.28
2018,1,19,13,30,74.0,151.0,2.5,13.5,187.0,218.66,179.81
2018,1,19,13,45,85.0,143.0,2.55,13.45,183.0,236.08,195.43
2018,1,19,14,0,96.0,135.0,2.6,13.4,179.0,234.75,195.0
2018,1,19,14,15,338.5,123.0,2.6,13.25,263.5,467.31,389.62
2018,1,19,14,30,581.0,111.0,2.6,13.1,348.0,652.47,535.9
2018,1,19,14,45,645.0,92.5,2.6,13.0,335.5,660.29,541.43
2018,1,19,15,0,709.0,74.0,2.6,12.9,323.0,660.15,542.11
2018,1,19,15,15,642.0,71.5,2.6,12.9,277.5,578.15,479.04
2018,1,19,15,30,575.0,69.0,2.6,12.9,232.0,499.88,416.11
2018,1,19,15,45,527.5,62.5,2.1,11.75,194.0,433.58,361.23
2018,1,19,16,0,480.0,56.0,1.6,10.6,156.0,370.54,307.16
2018,1,19,16,15,419.0,47.5,1.6,10.0,120.0,301.97,247.47
2018,1,19,16,30,358.0,39.0,1.6,9.4,84.0,239.12,190.09
2018,1,19,16,45,263.5,28.5,1.6,8.8,54.5,165.79,111.17
2018,1,19,17,0,169.0,18.0,1.6,8.2,25.0,75.92,0.0
2018,1,19,17,15,84.5,9.0,1.65,8.05,12.5,7.68,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,7,15,77.5,6.5,1.75,3.15,8.0,0.0,0.0
2018,1,20,7,30,155.0,13.0,2.0,4.0,16.0,62.41,0.0
2018,1,20,7,45,312.0,22.0,2.3,4.8,48.5,163.27,58.58
2018,1,20,8,0,469.0,31.0,2.6,5.6,81.0,263.36,205.81
2018,1,20,8,15,554.5,36.5,2.65,6.25,122.5,340.69,281.08
2018,1,20,8,30,640.0,42.0,2.7,6.9,164.0,425.51,357.11
2018,1,20,8,45,691.5,45.5,2.75,7.55,206.0,494.81,417.97
2018,1,20,9,0,743.0,49.0,2.8,8.2,248.0,567.35,479.05
2018,1,20,9,15,776.0,51.5,3.0,8.95,287.5,628.53,527.99
2018,1,20,9,30,809.0,54.0,3.2,9.7,327.0,690.39,575.1
2018,1,20,9,45,833.0,56.0,3.4,10.4,362.5,737.3,609.59
2018,1,20,10,0,857.0,58.0,3.6,11.1,398.0,790.33,648.06
2018,1,20,10,15,872.5,59.0,3.65,11.5,427.5,833.63,678.46
2018,1,20,10,30,888.0,60.0,3.7,11.9,457.0,874.91,706.97
2018,1,20,10,45,898.5,61.5,3.7,12.3,480.5,910.03,730.33
2018,1,20,11,0,909.0,63.0,3.7,12.7,504.0,942.34,751.47
2018,1,20,11,15,915.5,63.5,3.7,12.95,520.0,966.46,767.03
2018,1,20,11,30,922.0,64.0,3.7,13.2,536.0,987.24,780.28
2018,1,20,11,45,925.0,64.5,3.75,13.45,544.5,1001.11,789.09
2018,1,20,12,0,928.0,65.0,3.8,13.7,553.0,1011.33,795.5
2018,1,20,12,15,924.0,66.5,3.75,13.8,553.5,1012.26,795.27
2018,1,20,12,30,920.0,68.0,3.7,13.9,554.0,1009.43,792.65
2018,1,20,12,45,911.5,70.0,3.65,14.0,546.5,999.13,784.97
2018,1,20,13,0,903.0,72.0,3.6,14.1,539.0,985.27,775.0
2018,1,20,13,15,897.5,71.5,3.5,14.1,525.0,967.53,762.39
2018,1,20,13,30,892.0,71.0,3.4,14.1,511.0,946.43,747.53
2018,1,20,13,45,844.0,77.5,3.35,14.1,480.0,901.98,716.34
2018,1,20,14,0,796.0,84.0,3.3,14.1,449.0,845.59,676.39
2018,1,20,14,15,821.0,74.5,3.1,13.95,431.0,832.25,667.22
2018,1,20,14,30,846.0,65.0,2.9,13.8,413.0,814.14,654.16
2018,1,20,14,45,826.0,62.0,2.7,13.65,379.0,763.72,617.1
2018,1,20,15,0,806.0,59.0,2.5,13.5,345.0,712.06,578.8
2018,1,20,15,15,775.5,56.5,2.5,13.5,306.5,652.52,534.52
2018,1,20,15,30,745.0,54.0,2.5,13.5,268.0,593.25,489.16
2018,1,20,15,45,695.5,50.5,1.8,12.0,226.0,521.43,430.03
2018,1,20,16,0,646.0,47.0,1.1,10.5,184.0,452.42,370.75
2018,1,20,16,15,491.5,44.5,1.15,9.8,135.0,337.34,275.05
2018,1,20,16,30,337.0,42.0,1.2,9.1,86.0,232.36,184.92
2018,1,20,16,45,181.5,28.5,1.25,8.4,51.0,131.55,90.57
2018,1,20,17,0,26.0,15.0,1.3,7.7,16.0,26.74,0.0
2018,1,20,17,15,13.0,7.5,1.3,7.5,8.0,10.36,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,21,7,15,58.5,6.5,1.5,6.15,8.0,0.0,0.0
2018,1,21,7,30,117.0,13.0,1.5,6.3,16.0,49.68,0.0
2018,1,21,7,45,255.5,24.0,1.55,6.5,47.0,143.11,57.32
2018,1,21,8,0,394.0,35.0,1.6,6.7,78.0,239.46,186.59
2018,1,21,8,15,454.0,43.0,1.6,7.05,114.0,301.88,247.68
2018,1,21,8,30,514.0,51.0,1.6,7.4,150.0,370.03,309.02
2018,1,21,8,45,535.0,60.0,1.6,7.75,184.5,421.05,354.2
2018,1,21,9,0,556.0,69.0,1.6,8.1,219.0,472.99,398.24
2018,1,21,9,15,428.0,97.0,1.6,8.7,223.0,437.48,368.58
2018,1,21,9,30,300.0,125.0,1.6,9.3,227.0,379.35,319.77
2018,1,21,9,45,236.0,145.5,1.65,9.85,231.0,366.41,307.71
2018,1,21,10,0,172.0,166.0,1.7,10.4,235.0,330.96,276.85
2018,1,21,10,15,157.0,180.5,1.7,10.65,247.0,340.67,283.84
2018,1,21,10,30,142.0,195.0,1.7,10.9,259.0,349.13,289.43
2018,1,21,10,45,105.5,201.5,1.7,11.2,250.5,307.82,254.51
2018,1,21,11,0,69.0,208.0,1.7,11.5,242.0,282.6,232.42
2018,1,21,11,15,55.0,209.5,1.8,11.65,237.0,271.0,222.4
2018,1,21,11,30,41.0,211.0,1.9,11.8,232.0,259.08,212.01
2018,1,21,11,45,55.0,218.0,1.95,12.0,247.0,281.29,230.34
2018,1,21,12,0,69.0,225.0,2.0,12.2,262.0,303.84,248.72
2018,1,21,12,15,134.5,231.0,2.0,12.3,302.5,397.46,325.15
2018,1,21,12,30,200.0,237.0,2.0,12.4,343.0,469.9,383.14
2018,1,21,12,45,209.5,233.0,2.0,12.5,343.0,473.35,385.65
2018,1,21,13,0,219.0,229.0,2.0,12.6,343.0,476.01,388.05
2018,1,21,13,15,235.5,220.5,1.95,12.65,340.0,478.75,390.77
2018,1,21,13,30,252.0,212.0,1.9,12.7,337.0,500.71,407.98
2018,1,21,13,45,291.0,195.5,1.85,12.7,334.0,510.93,417.2
2018,1,21,14,0,330.0,179.0,1.8,12.7,331.0,518.35,424.28
2018,1,21,14,15,307.0,171.5,1.65,12.65,306.5,479.94,393.92
2018,1,21,14,30,284.0,164.0,1.5,12.6,282.0,441.99,363.95
2018,1,21,14,45,265.0,153.0,1.35,12.55,256.0,403.56,333.44
2018,1,21,15,0,246.0,142.0,1.2,12.5,230.0,365.9,303.11
2018,1,21,15,15,206.5,128.5,1.2,12.5,197.0,311.19,258.59
2018,1,21,15,30,167.0,115.0,1.2,12.5,164.0,246.25,205.01
2018,1,21,15,45,154.5,98.5,0.95,11.8,138.5,212.23,176.44
2018,1,21,16,0,142.0,82.0,0.7,11.1,113.0,179.25,147.89
2018,1,21,16,15,116.0,65.5,0.75,10.85,87.0,140.24,113.63
2018,1,21,16,30,90.0,49.0,0.8,10.6,61.0,103.83,80.95
2018,1,21,16,45,66.5,33.0,0.85,10.35,40.0,71.8,48.51
2018,1,21,17,0,43.0,17.0,0.9,10.1,19.0,39.97,0.0
2018,1,21,17,15,21.5,8.5,0.9,9.95,9.5,13.82,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
