Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,393.0,130.0,1.8,14.6,276.0,466.35,383.51
2018,2,1,9,45,438.5,135.5,1.85,15.3,313.5,525.98,429.23
2018,2,1,10,0,484.0,141.0,1.9,16.0,351.0,587.82,475.3
2018,2,1,10,15,503.0,147.5,2.0,16.5,379.5,629.79,505.65
2018,2,1,10,30,522.0,154.0,2.1,17.0,408.0,671.22,535.24
2018,2,1,10,45,649.5,126.0,2.2,17.45,457.5,780.37,613.56
2018,2,1,11,0,777.0,98.0,2.3,17.9,507.0,877.05,679.81
2018,2,1,11,15,746.5,110.0,2.35,18.2,513.0,884.62,683.02
2018,2,1,11,30,716.0,122.0,2.4,18.5,519.0,882.42,680.47
2018,2,1,11,45,690.0,132.5,2.45,18.8,520.5,878.6,677.02
2018,2,1,12,0,664.0,143.0,2.5,19.1,522.0,870.92,671.06
2018,2,1,12,15,661.0,145.0,2.55,19.35,523.0,873.0,672.2
2018,2,1,12,30,658.0,147.0,2.6,19.6,524.0,872.06,671.3
2018,2,1,12,45,674.0,140.0,2.65,19.8,522.5,876.72,674.59
2018,2,1,13,0,690.0,133.0,2.7,20.0,521.0,878.04,675.65
2018,2,1,13,15,668.5,136.0,2.65,20.15,504.5,851.21,656.62
2018,2,1,13,30,647.0,139.0,2.6,20.3,488.0,821.94,636.17
2018,2,1,13,45,725.0,112.5,2.6,20.4,490.0,849.27,656.14
2018,2,1,14,0,803.0,86.0,2.6,20.5,492.0,863.81,666.72
2018,2,1,14,15,797.0,81.0,2.4,20.35,465.5,828.9,641.97
2018,2,1,14,30,791.0,76.0,2.2,20.2,439.0,791.38,615.67
2018,2,1,14,45,794.5,68.5,2.05,20.1,410.0,756.03,591.01
2018,2,1,15,0,798.0,61.0,1.9,20.0,381.0,717.63,563.87
2018,2,1,15,15,716.5,68.0,1.9,20.0,334.0,632.08,502.55
2018,2,1,15,30,635.0,75.0,1.9,20.0,287.0,554.61,444.83
2018,2,1,15,45,581.5,69.5,1.45,18.8,243.5,481.83,388.07
2018,2,1,16,0,528.0,64.0,1.0,17.6,200.0,412.75,332.29
2018,2,1,16,15,549.5,51.5,1.1,17.05,169.0,380.37,305.0
2018,2,1,16,30,571.0,39.0,1.2,16.5,138.0,341.19,269.64
2018,2,1,16,45,477.5,33.0,1.25,15.95,99.0,260.16,199.02
2018,2,1,17,0,384.0,27.0,1.3,15.4,60.0,193.62,126.41
2018,2,1,17,15,229.0,16.5,1.3,15.15,33.0,84.96,0.0
2018,2,1,17,30,74.0,6.0,1.3,14.9,6.0,5.12,0.0
2018,2,1,17,45,37.0,3.0,1.35,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,7,15,138.0,9.5,2.1,9.5,16.5,44.13,0.0
2018,2,2,7,30,276.0,19.0,2.4,10.2,33.0,119.83,0.0
2018,2,2,7,45,363.0,28.0,2.7,10.85,66.5,190.61,136.01
2018,2,2,8,0,450.0,37.0,3.0,11.5,100.0,260.8,206.99
2018,2,2,8,15,452.5,50.5,2.95,12.1,133.0,304.1,248.76
2018,2,2,8,30,455.0,64.0,2.9,12.7,166.0,346.97,287.84
2018,2,2,8,45,578.5,61.5,2.9,13.25,219.5,444.3,370.02
2018,2,2,9,0,702.0,59.0,2.9,13.8,273.0,548.44,454.98
2018,2,2,9,15,595.0,86.5,2.85,14.3,285.5,544.69,450.41
2018,2,2,9,30,488.0,114.0,2.8,14.8,298.0,517.87,427.47
2018,2,2,9,45,500.0,125.0,2.8,15.25,329.0,561.63,460.98
2018,2,2,10,0,512.0,136.0,2.8,15.7,360.0,604.79,492.76
2018,2,2,10,15,553.5,136.0,2.75,16.15,394.0,659.28,532.69
2018,2,2,10,30,595.0,136.0,2.7,16.6,428.0,723.5,578.04
2018,2,2,10,45,577.0,149.0,2.7,17.0,443.0,739.33,587.4
2018,2,2,11,0,559.0,162.0,2.7,17.4,458.0,744.38,589.29
2018,2,2,11,15,563.5,166.5,2.65,17.8,473.0,766.09,603.15
2018,2,2,11,30,568.0,171.0,2.6,18.2,488.0,785.6,615.23
2018,2,2,11,45,624.0,156.0,2.6,18.55,509.5,840.51,652.85
2018,2,2,12,0,680.0,141.0,2.6,18.9,531.0,884.93,682.3
2018,2,2,12,15,789.0,109.0,2.6,19.2,563.0,951.22,726.66
2018,2,2,12,30,898.0,77.0,2.6,19.5,595.0,1008.67,764.1
2018,2,2,12,45,906.5,74.0,2.65,19.75,592.5,1009.28,763.88
2018,2,2,13,0,915.0,71.0,2.7,20.0,590.0,1006.02,761.81
2018,2,2,13,15,886.0,77.0,2.7,20.1,570.0,973.95,740.4
2018,2,2,13,30,857.0,83.0,2.7,20.2,550.0,949.7,724.59
2018,2,2,13,45,809.5,89.5,2.75,20.25,517.0,895.15,688.33
2018,2,2,14,0,762.0,96.0,2.8,20.3,484.0,838.99,650.64
2018,2,2,14,15,792.0,83.5,2.7,20.2,467.5,828.16,644.04
2018,2,2,14,30,822.0,71.0,2.6,20.1,451.0,812.04,633.35
2018,2,2,14,45,817.0,66.5,2.45,20.0,421.0,772.4,605.49
2018,2,2,15,0,812.0,62.0,2.3,19.9,391.0,730.35,575.8
2018,2,2,15,15,786.5,59.0,2.3,19.9,352.0,672.94,535.06
2018,2,2,15,30,761.0,56.0,2.3,19.9,313.0,615.35,493.28
2018,2,2,15,45,710.5,56.0,1.65,18.75,270.5,545.47,438.21
2018,2,2,16,0,660.0,56.0,1.0,17.6,228.0,478.1,382.6
2018,2,2,16,15,600.5,50.5,1.05,17.0,184.5,406.83,325.13
2018,2,2,16,30,541.0,45.0,1.1,16.4,141.0,337.19,266.48
2018,2,2,16,45,391.5,37.5,1.15,15.75,96.5,232.38,178.59
2018,2,2,17,0,242.0,30.0,1.2,15.1,52.0,144.27,96.95
2018,2,2,17,15,142.0,17.5,1.2,14.9,28.5,72.31,0.0
2018,2,2,17,30,42.0,5.0,1.2,14.7,5.0,14.9,0.0
2018,2,2,17,45,21.0,2.5,1.25,14.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,7,15,136.5,10.5,1.6,9.85,17.5,44.46,0.0
2018,2,3,7,30,273.0,21.0,1.8,10.8,35.0,120.87,0.0
2018,2,3,7,45,404.0,28.5,2.05,11.7,73.5,206.18,148.53
2018,2,3,8,0,535.0,36.0,2.3,12.6,112.0,292.24,230.6
2018,2,3,8,15,606.0,41.0,2.4,13.25,156.5,365.22,296.28
2018,2,3,8,30,677.0,46.0,2.5,13.9,201.0,444.58,364.84
2018,2,3,8,45,721.0,50.0,2.6,14.55,245.5,512.58,422.03
2018,2,3,9,0,765.0,54.0,2.7,15.2,290.0,583.28,479.09
2018,2,3,9,15,794.5,57.0,2.75,15.75,331.5,644.84,526.12
2018,2,3,9,30,824.0,60.0,2.8,16.3,373.0,706.81,570.86
2018,2,3,9,45,843.0,62.0,2.8,16.85,409.0,751.8,601.57
2018,2,3,10,0,862.0,64.0,2.8,17.4,445.0,802.41,635.76
2018,2,3,10,15,876.0,65.5,2.75,17.75,476.0,846.56,664.7
2018,2,3,10,30,890.0,67.0,2.7,18.1,507.0,888.57,691.63
2018,2,3,10,45,899.5,68.0,2.65,18.5,531.0,923.36,712.98
2018,2,3,11,0,909.0,69.0,2.6,18.9,555.0,955.25,732.12
2018,2,3,11,15,914.0,70.0,2.55,19.15,571.5,979.69,746.46
2018,2,3,11,30,919.0,71.0,2.5,19.4,588.0,1000.68,758.49
2018,2,3,11,45,922.5,71.0,2.45,19.65,597.5,1015.3,766.3
2018,2,3,12,0,926.0,71.0,2.4,19.9,607.0,1026.2,771.78
2018,2,3,12,15,926.5,71.5,2.4,20.1,609.0,1030.97,774.06
2018,2,3,12,30,927.0,72.0,2.4,20.3,611.0,1031.89,774.04
2018,2,3,12,45,925.0,72.0,2.4,20.45,605.0,1025.82,769.75
2018,2,3,13,0,923.0,72.0,2.4,20.6,599.0,1015.95,763.18
2018,2,3,13,15,918.5,71.0,2.35,20.65,585.0,998.59,751.56
2018,2,3,13,30,914.0,70.0,2.3,20.7,571.0,977.65,737.74
2018,2,3,13,45,906.0,69.0,2.3,20.8,550.0,949.97,719.88
2018,2,3,14,0,898.0,68.0,2.3,20.9,529.0,919.13,699.92
2018,2,3,14,15,886.5,66.5,2.2,20.8,501.0,881.58,674.87
2018,2,3,14,30,875.0,65.0,2.1,20.7,473.0,841.48,647.96
2018,2,3,14,45,858.5,63.0,2.0,20.6,439.0,794.34,615.85
2018,2,3,15,0,842.0,61.0,1.9,20.5,405.0,745.56,582.2
2018,2,3,15,15,817.0,58.5,1.9,20.5,365.5,695.23,547.39
2018,2,3,15,30,792.0,56.0,1.9,20.5,326.0,637.2,506.03
2018,2,3,15,45,757.0,53.0,1.35,19.5,283.5,572.13,455.27
2018,2,3,16,0,722.0,50.0,0.8,18.5,241.0,508.42,402.87
2018,2,3,16,15,667.5,45.5,0.8,18.25,196.5,434.14,343.31
2018,2,3,16,30,613.0,41.0,0.8,18.0,152.0,364.12,284.56
2018,2,3,16,45,520.5,34.5,0.75,17.7,110.0,280.4,212.97
2018,2,3,17,0,428.0,28.0,0.7,17.4,68.0,205.99,139.96
2018,2,3,17,15,262.0,18.5,0.7,17.4,38.5,112.06,0.0
2018,2,3,17,30,96.0,9.0,0.7,17.4,9.0,31.94,0.0
2018,2,3,17,45,48.0,4.5,0.7,17.35,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,17.0,9.0,1.0,10.95,10.0,12.09,0.0
2018,2,4,7,30,34.0,18.0,1.0,11.6,20.0,31.19,0.0
2018,2,4,7,45,41.0,35.5,0.95,12.25,40.0,59.15,40.7
2018,2,4,8,0,48.0,53.0,0.9,12.9,60.0,76.0,57.76
2018,2,4,8,15,63.0,70.5,1.1,13.3,83.0,112.02,89.3
2018,2,4,8,30,78.0,88.0,1.3,13.7,106.0,142.32,115.78
2018,2,4,8,45,199.5,98.5,1.45,14.1,157.5,240.82,199.63
2018,2,4,9,0,321.0,109.0,1.6,14.5,209.0,355.68,294.61
2018,2,4,9,15,367.5,119.5,1.7,14.9,249.0,416.72,343.53
2018,2,4,9,30,414.0,130.0,1.8,15.3,289.0,481.11,394.16
2018,2,4,9,45,407.5,145.5,1.85,15.7,314.5,512.45,417.08
2018,2,4,10,0,401.0,161.0,1.9,16.1,340.0,541.92,438.26
2018,2,4,10,15,467.0,158.5,2.0,16.5,380.5,611.31,490.97
2018,2,4,10,30,533.0,156.0,2.1,16.9,421.0,683.14,544.05
2018,2,4,10,45,524.0,167.5,2.15,17.35,438.5,704.34,557.3
2018,2,4,11,0,515.0,179.0,2.2,17.8,456.0,722.96,568.99
2018,2,4,11,15,564.0,169.5,2.2,18.1,481.5,770.26,602.31
2018,2,4,11,30,613.0,160.0,2.2,18.4,507.0,826.24,640.28
2018,2,4,11,45,695.5,139.5,2.25,18.7,539.5,893.31,685.66
2018,2,4,12,0,778.0,119.0,2.3,19.0,572.0,956.86,727.8
2018,2,4,12,15,842.0,100.5,2.25,19.05,592.0,995.25,752.15
2018,2,4,12,30,906.0,82.0,2.2,19.1,612.0,1024.35,770.39
2018,2,4,12,45,909.5,80.0,2.15,19.15,608.0,1021.32,767.48
2018,2,4,13,0,913.0,78.0,2.1,19.2,604.0,1014.47,762.56
2018,2,4,13,15,908.5,77.0,2.05,19.25,590.0,997.25,750.97
2018,2,4,13,30,904.0,76.0,2.0,19.3,576.0,976.48,737.24
2018,2,4,13,45,897.0,74.5,2.0,19.35,555.0,949.29,719.91
2018,2,4,14,0,890.0,73.0,2.0,19.4,534.0,918.92,700.47
2018,2,4,14,15,747.5,101.0,1.95,19.45,474.0,816.05,630.19
2018,2,4,14,30,605.0,129.0,1.9,19.5,414.0,701.43,550.19
2018,2,4,14,45,669.5,106.0,1.9,19.55,400.0,705.13,554.84
2018,2,4,15,0,734.0,83.0,1.9,19.6,386.0,700.24,552.2
2018,2,4,15,15,762.0,70.5,1.9,19.6,358.5,669.89,531.05
2018,2,4,15,30,790.0,58.0,1.9,19.6,331.0,638.7,509.03
2018,2,4,15,45,754.5,54.5,1.45,18.5,288.0,572.66,458.01
2018,2,4,16,0,719.0,51.0,1.0,17.4,245.0,508.07,405.83
2018,2,4,16,15,664.5,47.0,1.05,16.85,200.5,434.42,346.89
2018,2,4,16,30,610.0,43.0,1.1,16.3,156.0,364.9,288.46
2018,2,4,16,45,498.5,37.5,1.15,15.8,112.5,278.19,214.37
2018,2,4,17,0,387.0,32.0,1.2,15.3,69.0,199.72,140.16
2018,2,4,17,15,236.5,20.5,1.2,15.25,39.5,106.56,0.0
2018,2,4,17,30,86.0,9.0,1.2,15.2,10.0,29.39,0.0
2018,2,4,17,45,43.0,4.5,1.2,15.15,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,5,7,15,130.5,11.5,1.7,10.2,19.0,43.51,0.0
2018,2,5,7,30,261.0,23.0,1.9,10.9,38.0,119.77,13.37
2018,2,5,7,45,366.5,32.0,2.15,11.6,74.5,194.72,143.48
2018,2,5,8,0,472.0,41.0,2.4,12.3,111.0,273.59,217.21
2018,2,5,8,15,555.5,46.5,2.5,12.9,156.5,349.36,284.63
2018,2,5,8,30,639.0,52.0,2.6,13.5,202.0,429.91,354.13
2018,2,5,8,45,690.5,55.0,2.65,14.15,247.0,499.73,412.67
2018,2,5,9,0,742.0,58.0,2.7,14.8,292.0,572.88,471.59
2018,2,5,9,15,638.5,84.0,2.85,15.45,304.5,571.8,469.68
2018,2,5,9,30,535.0,110.0,3.0,16.1,317.0,554.3,454.4
2018,2,5,9,45,485.5,133.5,3.15,16.8,335.0,559.65,456.86
2018,2,5,10,0,436.0,157.0,3.3,17.5,353.0,566.04,459.35
2018,2,5,10,15,439.5,168.5,3.3,18.1,377.5,598.98,482.77
2018,2,5,10,30,443.0,180.0,3.3,18.7,402.0,630.55,504.55
2018,2,5,10,45,406.5,198.0,3.35,19.3,409.5,631.1,502.13
2018,2,5,11,0,370.0,216.0,3.4,19.9,417.0,608.49,483.08
2018,2,5,11,15,466.5,196.5,3.4,20.4,457.5,707.8,557.18
2018,2,5,11,30,563.0,177.0,3.4,20.9,498.0,788.1,615.05
2018,2,5,11,45,635.0,157.0,3.4,21.4,525.0,853.48,659.33
2018,2,5,12,0,707.0,137.0,3.4,21.9,552.0,908.24,695.51
2018,2,5,12,15,819.5,103.0,3.35,22.2,585.5,976.21,740.46
2018,2,5,12,30,932.0,69.0,3.3,22.5,619.0,1034.29,777.83
2018,2,5,12,45,926.5,70.0,3.2,22.8,612.0,1026.03,770.22
2018,2,5,13,0,921.0,71.0,3.1,23.1,605.0,1013.99,760.86
2018,2,5,13,15,916.5,70.0,2.95,23.2,591.0,996.66,748.31
2018,2,5,13,30,912.0,69.0,2.8,23.3,577.0,975.74,733.52
2018,2,5,13,45,904.5,68.0,2.7,23.35,556.0,948.53,715.21
2018,2,5,14,0,897.0,67.0,2.6,23.4,535.0,918.15,694.84
2018,2,5,14,15,885.5,65.5,2.4,23.3,507.0,880.55,669.1
2018,2,5,14,30,874.0,64.0,2.2,23.2,479.0,840.41,641.53
2018,2,5,14,45,858.0,62.5,2.05,23.05,445.5,794.27,610.14
2018,2,5,15,0,842.0,61.0,1.9,22.9,412.0,746.45,577.22
2018,2,5,15,15,817.5,58.5,1.9,22.9,372.5,696.38,542.98
2018,2,5,15,30,793.0,56.0,1.9,22.9,333.0,638.57,502.27
2018,2,5,15,45,757.5,53.0,1.45,21.6,290.0,573.0,453.0
2018,2,5,16,0,722.0,50.0,1.0,20.3,247.0,508.87,402.15
2018,2,5,16,15,668.0,46.0,1.05,19.75,202.5,435.34,344.04
2018,2,5,16,30,614.0,42.0,1.1,19.2,158.0,365.98,286.47
2018,2,5,16,45,524.0,36.0,1.15,18.65,115.5,283.62,216.59
2018,2,5,17,0,434.0,30.0,1.2,18.1,73.0,215.28,151.53
2018,2,5,17,15,271.5,20.0,1.2,17.9,42.0,117.97,0.0
2018,2,5,17,30,109.0,10.0,1.2,17.7,11.0,36.01,0.0
2018,2,5,17,45,54.5,5.0,1.2,17.5,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,3.25,9.15,22.0,55.58,0.0
2018,2,6,7,30,359.0,22.0,3.4,9.8,44.0,146.81,36.29
2018,2,6,7,45,489.5,28.5,3.55,10.45,86.5,233.08,174.12
2018,2,6,8,0,620.0,35.0,3.7,11.1,129.0,327.64,261.91
2018,2,6,8,15,684.5,39.5,3.8,11.85,176.0,401.42,329.1
2018,2,6,8,30,749.0,44.0,3.9,12.6,223.0,480.92,398.53
2018,2,6,8,45,789.5,47.0,4.0,13.3,269.0,544.69,453.08
2018,2,6,9,0,830.0,50.0,4.1,14.0,315.0,614.61,510.17
2018,2,6,9,15,854.5,52.0,4.2,14.65,356.5,673.89,555.35
2018,2,6,9,30,879.0,54.0,4.3,15.3,398.0,733.05,598.55
2018,2,6,9,45,896.5,56.0,4.35,15.95,435.5,786.2,635.9
2018,2,6,10,0,914.0,58.0,4.4,16.6,473.0,837.88,671.37
2018,2,6,10,15,927.0,59.5,4.45,17.15,505.0,883.24,701.84
2018,2,6,10,30,940.0,61.0,4.5,17.7,537.0,926.2,730.16
2018,2,6,10,45,948.0,62.0,4.55,18.2,561.5,961.21,752.66
2018,2,6,11,0,956.0,63.0,4.6,18.7,586.0,993.04,772.82
2018,2,6,11,15,960.5,63.5,4.6,19.0,602.5,1017.46,787.88
2018,2,6,11,30,965.0,64.0,4.6,19.3,619.0,1038.2,800.47
2018,2,6,11,45,969.0,64.0,4.65,19.65,629.0,1054.0,810.06
2018,2,6,12,0,973.0,64.0,4.7,20.0,639.0,1065.89,817.12
2018,2,6,12,15,972.0,64.5,4.7,20.15,640.5,1069.42,818.79
2018,2,6,12,30,971.0,65.0,4.7,20.3,642.0,1068.9,817.92
2018,2,6,12,45,966.0,65.5,4.65,20.5,634.5,1060.32,811.09
2018,2,6,13,0,961.0,66.0,4.6,20.7,627.0,1047.8,801.81
2018,2,6,13,15,957.0,65.0,4.55,20.7,613.0,1030.43,790.02
2018,2,6,13,30,953.0,64.0,4.5,20.7,599.0,1009.3,775.8
2018,2,6,13,45,945.0,63.0,4.4,20.7,577.0,980.74,756.2
2018,2,6,14,0,937.0,62.0,4.3,20.7,555.0,948.87,734.57
2018,2,6,14,15,924.0,61.0,4.05,20.55,526.0,909.42,707.18
2018,2,6,14,30,911.0,60.0,3.8,20.4,497.0,867.37,677.85
2018,2,6,14,45,895.0,58.0,3.55,20.2,462.0,819.2,644.03
2018,2,6,15,0,879.0,56.0,3.3,20.0,427.0,769.21,608.54
2018,2,6,15,15,856.0,54.0,3.3,20.0,387.0,712.53,568.3
2018,2,6,15,30,833.0,52.0,3.3,20.0,347.0,655.31,526.76
2018,2,6,15,45,798.5,50.0,2.65,18.7,303.5,590.48,477.39
2018,2,6,16,0,764.0,48.0,2.0,17.4,260.0,531.6,429.24
2018,2,6,16,15,709.5,44.0,1.95,16.5,213.5,455.6,367.57
2018,2,6,16,30,655.0,40.0,1.9,15.6,167.0,383.87,306.66
2018,2,6,16,45,565.0,35.0,1.9,14.7,123.0,300.39,234.31
2018,2,6,17,0,475.0,30.0,1.9,13.8,79.0,225.64,163.68
2018,2,6,17,15,287.5,20.0,1.85,13.45,45.0,123.8,15.24
2018,2,6,17,30,100.0,10.0,1.8,13.1,11.0,33.71,0.0
2018,2,6,17,45,50.0,5.0,1.75,12.8,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,166.0,13.5,1.3,9.95,23.0,54.1,0.0
2018,2,7,7,30,310.0,24.0,1.5,10.8,44.0,137.52,47.63
2018,2,7,7,45,411.5,32.0,1.65,11.7,82.0,211.0,157.58
2018,2,7,8,0,513.0,40.0,1.8,12.6,120.0,289.64,229.63
2018,2,7,8,15,573.5,47.0,1.95,13.15,164.0,358.11,290.88
2018,2,7,8,30,634.0,54.0,2.1,13.7,208.0,432.41,354.89
2018,2,7,8,45,696.5,56.0,2.25,14.25,255.5,504.2,414.96
2018,2,7,9,0,759.0,58.0,2.4,14.8,303.0,583.76,478.92
2018,2,7,9,15,788.5,61.0,2.45,15.45,345.0,645.4,525.53
2018,2,7,9,30,818.0,64.0,2.5,16.1,387.0,707.46,569.76
2018,2,7,9,45,838.0,66.0,2.55,16.8,424.0,760.8,606.25
2018,2,7,10,0,858.0,68.0,2.6,17.5,461.0,804.91,635.28
2018,2,7,10,15,872.5,70.0,2.5,17.95,492.5,850.28,664.23
2018,2,7,10,30,887.0,72.0,2.4,18.4,524.0,893.54,691.0
2018,2,7,10,45,896.5,73.0,2.35,18.9,548.5,928.5,711.84
2018,2,7,11,0,906.0,74.0,2.3,19.4,573.0,960.55,730.48
2018,2,7,11,15,912.5,74.5,2.25,19.7,590.5,985.93,745.02
2018,2,7,11,30,919.0,75.0,2.2,20.0,608.0,1007.9,757.29
2018,2,7,11,45,922.5,76.0,2.15,20.3,618.0,1023.97,765.68
2018,2,7,12,0,926.0,77.0,2.1,20.6,628.0,1036.3,771.74
2018,2,7,12,15,923.5,78.0,2.05,20.75,629.0,1038.77,771.95
2018,2,7,12,30,921.0,79.0,2.0,20.9,630.0,1037.37,769.9
2018,2,7,12,45,915.0,80.5,2.0,21.1,623.5,1029.26,764.22
2018,2,7,13,0,909.0,82.0,2.0,21.3,617.0,1017.4,756.33
2018,2,7,13,15,904.0,81.0,2.0,21.35,603.0,999.73,745.25
2018,2,7,13,30,899.0,80.0,2.0,21.4,589.0,978.52,731.99
2018,2,7,13,45,890.5,79.0,2.0,21.45,567.5,950.6,714.35
2018,2,7,14,0,882.0,78.0,2.0,21.5,546.0,919.58,694.66
2018,2,7,14,15,869.5,76.5,1.95,21.35,518.0,881.45,670.07
2018,2,7,14,30,857.0,75.0,1.9,21.2,490.0,849.56,649.64
2018,2,7,14,45,839.5,73.0,1.85,21.05,455.5,801.4,617.64
2018,2,7,15,0,822.0,71.0,1.8,20.9,421.0,751.62,584.15
2018,2,7,15,15,796.5,68.5,1.8,20.9,381.5,693.98,544.42
2018,2,7,15,30,771.0,66.0,1.8,20.9,342.0,636.05,503.54
2018,2,7,15,45,735.0,61.5,1.5,19.6,298.0,569.04,453.49
2018,2,7,16,0,699.0,57.0,1.2,18.3,254.0,503.58,402.44
2018,2,7,16,15,644.0,52.5,1.25,17.3,209.0,429.69,344.08
2018,2,7,16,30,589.0,48.0,1.3,16.3,164.0,363.88,289.18
2018,2,7,16,45,499.0,41.0,1.3,15.35,121.0,281.93,219.29
2018,2,7,17,0,409.0,34.0,1.3,14.4,78.0,209.58,153.02
2018,2,7,17,15,250.5,22.0,1.35,14.05,45.0,114.82,29.45
2018,2,7,17,30,92.0,10.0,1.4,13.7,12.0,31.65,0.0
2018,2,7,17,45,46.0,5.0,1.4,13.4,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.05,9.45,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,174.5,14.0,1.0,10.45,24.5,56.58,0.0
2018,2,8,7,30,325.0,25.0,1.0,11.2,47.0,143.79,61.51
2018,2,8,7,45,439.0,32.5,1.0,11.95,87.5,221.51,165.73
2018,2,8,8,0,553.0,40.0,1.0,12.7,128.0,302.89,238.84
2018,2,8,8,15,619.5,45.5,1.0,13.2,174.0,375.52,302.34
2018,2,8,8,30,686.0,51.0,1.0,13.7,220.0,454.12,368.13
2018,2,8,8,45,722.0,55.5,0.95,14.2,264.0,518.83,420.19
2018,2,8,9,0,758.0,60.0,0.9,14.7,308.0,585.43,471.21
2018,2,8,9,15,707.5,77.0,0.95,15.35,332.0,611.35,489.62
2018,2,8,9,30,657.0,94.0,1.0,16.0,356.0,627.41,500.06
2018,2,8,9,45,768.5,79.5,1.0,16.65,414.0,722.77,566.54
2018,2,8,10,0,880.0,65.0,1.0,17.3,472.0,819.4,630.32
2018,2,8,10,15,894.0,66.5,1.05,17.8,503.5,864.55,658.16
2018,2,8,10,30,908.0,68.0,1.1,18.3,535.0,907.46,684.74
2018,2,8,10,45,917.5,69.0,1.15,18.75,560.0,943.07,706.32
2018,2,8,11,0,927.0,70.0,1.2,19.2,585.0,975.68,725.87
2018,2,8,11,15,933.0,71.0,1.3,19.55,602.5,1001.7,742.25
2018,2,8,11,30,939.0,72.0,1.4,19.9,620.0,1024.19,756.47
2018,2,8,11,45,942.5,72.5,1.45,20.2,630.0,1039.9,765.73
2018,2,8,12,0,946.0,73.0,1.5,20.5,640.0,1051.78,772.75
2018,2,8,12,15,947.0,72.5,1.6,20.7,642.0,1055.94,776.16
2018,2,8,12,30,948.0,72.0,1.7,20.9,644.0,1056.15,777.25
2018,2,8,12,45,947.0,71.5,1.75,21.05,638.0,1050.38,774.05
2018,2,8,13,0,946.0,71.0,1.8,21.2,632.0,1040.68,768.52
2018,2,8,13,15,928.0,74.0,1.9,21.25,614.0,1014.91,753.68
2018,2,8,13,30,910.0,77.0,2.0,21.3,596.0,985.85,736.72
2018,2,8,13,45,891.5,78.5,2.05,21.35,571.5,951.4,715.42
2018,2,8,14,0,873.0,80.0,2.1,21.4,547.0,914.27,692.18
2018,2,8,14,15,888.0,71.5,2.0,21.3,525.5,892.0,677.75
2018,2,8,14,30,903.0,63.0,1.9,21.2,504.0,865.36,660.2
2018,2,8,14,45,887.5,61.5,1.85,21.1,469.5,818.45,629.06
2018,2,8,15,0,872.0,60.0,1.8,21.0,435.0,769.68,596.38
2018,2,8,15,15,849.5,58.0,1.8,21.0,395.0,713.54,558.01
2018,2,8,15,30,827.0,56.0,1.8,21.0,355.0,656.81,518.32
2018,2,8,15,45,794.5,53.0,1.4,19.8,311.0,597.43,473.87
2018,2,8,16,0,762.0,50.0,1.0,18.6,267.0,533.04,422.92
2018,2,8,16,15,712.5,46.0,1.05,18.05,221.0,459.67,365.11
2018,2,8,16,30,663.0,42.0,1.1,17.5,175.0,389.99,307.34
2018,2,8,16,45,575.0,36.5,1.15,16.95,130.0,306.19,236.26
2018,2,8,17,0,487.0,31.0,1.2,16.4,85.0,231.15,168.21
2018,2,8,17,15,318.5,22.0,1.15,16.25,50.5,136.8,49.41
2018,2,8,17,30,150.0,13.0,1.1,16.1,16.0,48.71,0.0
2018,2,8,17,45,75.0,6.5,1.1,15.95,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.7,11.65,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,2,9,7,15,215.5,14.0,0.95,12.15,27.5,66.91,0.0
2018,2,9,7,30,396.0,24.0,1.1,12.7,52.0,161.96,79.28
2018,2,9,7,45,469.0,32.0,1.2,13.25,90.0,231.88,173.58
2018,2,9,8,0,542.0,40.0,1.3,13.8,128.0,301.53,237.7
2018,2,9,8,15,626.0,43.5,1.3,14.3,176.5,376.43,303.03
2018,2,9,8,30,710.0,47.0,1.3,14.8,225.0,462.55,374.8
2018,2,9,8,45,760.0,49.5,1.35,15.25,272.5,534.38,433.14
2018,2,9,9,0,810.0,52.0,1.4,15.7,320.0,603.96,487.7
2018,2,9,9,15,835.5,54.5,1.45,16.4,362.0,663.89,530.96
2018,2,9,9,30,861.0,57.0,1.5,17.1,404.0,723.83,572.11
2018,2,9,9,45,878.5,59.5,1.55,17.8,442.0,777.1,607.33
2018,2,9,10,0,896.0,62.0,1.6,18.5,480.0,828.95,640.78
2018,2,9,10,15,908.5,63.5,1.7,19.0,511.5,873.43,669.56
2018,2,9,10,30,921.0,65.0,1.8,19.5,543.0,915.53,696.43
2018,2,9,10,45,929.0,67.0,1.95,20.05,568.0,951.48,719.38
2018,2,9,11,0,937.0,69.0,2.1,20.6,593.0,984.29,740.15
2018,2,9,11,15,858.5,92.0,2.2,21.0,583.5,967.52,727.77
2018,2,9,11,30,780.0,115.0,2.3,21.4,574.0,932.34,703.59
2018,2,9,11,45,729.5,133.0,2.4,21.75,567.5,920.86,695.71
2018,2,9,12,0,679.0,151.0,2.5,22.1,561.0,897.72,679.74
2018,2,9,12,15,681.0,151.0,2.55,22.35,563.5,902.72,682.98
2018,2,9,12,30,683.0,151.0,2.6,22.6,566.0,904.62,683.98
2018,2,9,12,45,686.0,148.0,2.65,22.85,561.5,900.95,681.37
2018,2,9,13,0,689.0,145.0,2.7,23.1,557.0,894.13,676.8
2018,2,9,13,15,730.5,128.0,2.6,23.2,556.0,905.37,683.94
2018,2,9,13,30,772.0,111.0,2.5,23.3,555.0,905.45,683.42
2018,2,9,13,45,770.0,108.0,2.45,23.4,537.0,883.32,668.45
2018,2,9,14,0,768.0,105.0,2.4,23.5,519.0,858.13,651.65
2018,2,9,14,15,718.0,110.5,2.25,23.45,482.0,803.0,613.72
2018,2,9,14,30,668.0,116.0,2.1,23.4,445.0,742.12,571.6
2018,2,9,14,45,589.0,124.5,2.0,23.35,399.5,660.81,514.56
2018,2,9,15,0,510.0,133.0,1.9,23.3,354.0,575.88,452.36
2018,2,9,15,15,545.0,113.5,1.9,23.3,330.0,563.33,444.46
2018,2,9,15,30,580.0,94.0,1.9,23.3,306.0,539.54,427.23
2018,2,9,15,45,558.5,85.5,1.5,21.9,269.0,485.95,386.51
2018,2,9,16,0,537.0,77.0,1.1,20.5,232.0,433.0,344.93
2018,2,9,16,15,512.0,65.0,1.15,19.55,192.5,375.39,299.41
2018,2,9,16,30,487.0,53.0,1.2,18.6,153.0,319.47,252.95
2018,2,9,16,45,433.5,44.0,1.25,17.7,116.0,256.6,198.91
2018,2,9,17,0,380.0,35.0,1.3,16.8,79.0,199.47,146.49
2018,2,9,17,15,244.0,23.5,1.35,16.35,47.0,115.74,50.56
2018,2,9,17,30,108.0,12.0,1.4,15.9,15.0,37.27,0.0
2018,2,9,17,45,54.0,6.0,1.4,15.4,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,17.0,2.0,1.2,9.05,1.5,0.0,0.0
2018,2,10,7,0,34.0,4.0,1.2,9.2,3.0,0.0,0.0
2018,2,10,7,15,212.0,14.5,1.45,10.0,28.5,66.32,0.0
2018,2,10,7,30,390.0,25.0,1.7,10.8,54.0,165.91,90.8
2018,2,10,7,45,497.0,31.5,1.95,11.55,96.5,237.89,180.45
2018,2,10,8,0,604.0,38.0,2.2,12.3,139.0,322.9,257.24
2018,2,10,8,15,666.5,42.5,2.35,12.9,185.5,395.08,321.76
2018,2,10,8,30,729.0,47.0,2.5,13.5,232.0,472.81,388.57
2018,2,10,8,45,769.0,49.5,2.65,14.1,277.5,539.68,444.48
2018,2,10,9,0,809.0,52.0,2.8,14.7,323.0,603.26,495.92
2018,2,10,9,15,809.5,59.5,3.1,15.35,360.0,658.23,537.9
2018,2,10,9,30,810.0,67.0,3.4,16.0,397.0,705.42,572.2
2018,2,10,9,45,733.5,90.5,3.65,16.7,410.0,712.58,575.6
2018,2,10,10,0,657.0,114.0,3.9,17.4,423.0,707.25,569.78
2018,2,10,10,15,674.5,118.0,4.2,17.75,453.5,751.97,602.42
2018,2,10,10,30,692.0,122.0,4.5,18.1,484.0,795.34,633.89
2018,2,10,10,45,712.0,122.0,4.8,18.45,509.5,834.63,662.4
2018,2,10,11,0,732.0,122.0,5.1,18.8,535.0,872.01,689.44
2018,2,10,11,15,817.5,101.5,5.25,18.9,575.5,939.81,738.16
2018,2,10,11,30,903.0,81.0,5.4,19.0,616.0,1001.2,781.69
2018,2,10,11,45,885.0,88.5,5.55,19.15,620.0,1003.81,783.25
2018,2,10,12,0,867.0,96.0,5.7,19.3,624.0,1014.15,790.84
2018,2,10,12,15,830.0,108.5,5.85,19.3,615.0,995.69,778.46
2018,2,10,12,30,793.0,121.0,6.0,19.3,606.0,972.73,763.05
2018,2,10,12,45,797.5,117.5,6.1,19.35,601.5,969.65,761.57
2018,2,10,13,0,802.0,114.0,6.2,19.4,597.0,962.98,757.55
2018,2,10,13,15,698.0,142.0,6.25,19.3,555.5,890.32,705.64
2018,2,10,13,30,594.0,170.0,6.3,19.2,514.0,807.8,645.86
2018,2,10,13,45,480.0,192.5,6.3,19.1,464.0,704.25,567.09
2018,2,10,14,0,366.0,215.0,6.3,19.0,414.0,592.02,479.56
2018,2,10,14,15,528.0,163.0,6.15,18.8,434.0,685.15,556.27
2018,2,10,14,30,690.0,111.0,6.0,18.6,454.0,755.28,611.16
2018,2,10,14,45,783.5,85.5,5.8,18.35,449.5,771.29,624.04
2018,2,10,15,0,877.0,60.0,5.6,18.1,445.0,774.11,627.15
2018,2,10,15,15,867.5,56.5,5.6,18.1,408.0,725.32,591.16
2018,2,10,15,30,858.0,53.0,5.6,18.1,371.0,674.72,553.35
2018,2,10,15,45,820.5,51.5,5.05,17.15,325.5,607.06,500.49
2018,2,10,16,0,783.0,50.0,4.5,16.2,280.0,545.57,449.34
2018,2,10,16,15,720.5,46.0,4.45,15.6,229.5,463.9,381.21
2018,2,10,16,30,658.0,42.0,4.4,15.0,179.0,387.38,314.89
2018,2,10,16,45,535.5,38.5,4.35,14.35,131.5,291.03,231.07
2018,2,10,17,0,413.0,35.0,4.3,13.7,84.0,211.51,159.26
2018,2,10,17,15,279.5,24.5,4.4,13.3,51.0,128.47,65.42
2018,2,10,17,30,146.0,14.0,4.5,12.9,18.0,48.42,0.0
2018,2,10,17,45,73.0,7.0,4.55,12.5,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,45,29.5,3.0,1.1,4.9,2.5,0.0,0.0
2018,2,11,7,0,59.0,6.0,1.1,5.1,5.0,0.0,0.0
2018,2,11,7,15,182.5,16.5,1.4,6.0,28.0,60.42,0.0
2018,2,11,7,30,306.0,27.0,1.7,6.9,51.0,141.93,84.68
2018,2,11,7,45,362.5,38.5,2.05,7.8,86.0,197.83,153.33
2018,2,11,8,0,419.0,50.0,2.4,8.7,121.0,258.17,209.71
2018,2,11,8,15,428.5,57.0,2.55,9.45,149.0,296.9,246.65
2018,2,11,8,30,438.0,64.0,2.7,10.2,177.0,335.72,282.01
2018,2,11,8,45,232.0,77.5,2.9,11.0,138.5,245.44,206.96
2018,2,11,9,0,26.0,91.0,3.1,11.8,100.0,101.98,82.66
2018,2,11,9,15,13.0,89.0,3.25,12.35,93.5,84.74,67.59
2018,2,11,9,30,0.0,87.0,3.4,12.9,87.0,73.15,57.08
2018,2,11,9,45,2.0,99.5,3.6,13.5,100.5,85.98,67.76
2018,2,11,10,0,4.0,112.0,3.8,14.1,114.0,99.07,78.54
2018,2,11,10,15,18.5,150.0,3.85,14.1,159.5,148.16,119.91
2018,2,11,10,30,33.0,188.0,3.9,14.1,205.0,214.94,175.19
2018,2,11,10,45,16.5,154.5,3.95,14.1,163.0,150.64,121.36
2018,2,11,11,0,0.0,121.0,4.0,14.1,121.0,103.05,81.06
2018,2,11,11,15,3.5,151.0,4.0,13.95,153.0,134.68,107.49
2018,2,11,11,30,7.0,181.0,4.0,13.8,185.0,167.35,134.49
2018,2,11,11,45,14.0,203.0,3.95,13.6,211.5,196.33,158.5
2018,2,11,12,0,21.0,225.0,3.9,13.4,238.0,225.94,182.91
2018,2,11,12,15,117.5,249.0,4.15,13.3,321.5,392.15,320.34
2018,2,11,12,30,214.0,273.0,4.4,13.2,405.0,518.47,422.62
2018,2,11,12,45,129.5,253.5,4.65,13.1,333.0,409.12,334.27
2018,2,11,13,0,45.0,234.0,4.9,13.0,261.0,279.6,227.98
2018,2,11,13,15,73.5,198.0,5.1,13.0,241.5,266.4,219.25
2018,2,11,13,30,102.0,162.0,5.3,13.0,222.0,271.22,224.86
2018,2,11,13,45,235.5,183.0,5.55,13.0,314.0,439.21,365.69
2018,2,11,14,0,369.0,204.0,5.8,13.0,406.0,581.3,482.15
2018,2,11,14,15,370.5,189.5,5.75,12.95,383.5,554.62,461.32
2018,2,11,14,30,372.0,175.0,5.7,12.9,361.0,546.02,454.92
2018,2,11,14,45,588.0,127.0,5.7,12.9,398.0,662.86,552.65
2018,2,11,15,0,804.0,79.0,5.7,12.9,435.0,748.04,620.22
2018,2,11,15,15,789.5,74.5,5.7,12.9,397.5,696.62,580.78
2018,2,11,15,30,775.0,70.0,5.7,12.9,360.0,644.0,540.3
2018,2,11,15,45,736.0,67.0,5.55,12.5,315.5,576.24,485.07
2018,2,11,16,0,697.0,64.0,5.4,12.1,271.0,513.51,432.09
2018,2,11,16,15,609.0,61.0,5.3,11.65,220.0,423.35,355.01
