Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,521.0,58.0,5.2,11.2,169.0,341.04,282.67
2018,2,11,16,45,455.0,48.0,5.1,10.75,127.5,269.56,217.97
2018,2,11,17,0,389.0,38.0,5.0,10.3,86.0,205.24,157.56
2018,2,11,17,15,255.0,26.0,4.95,10.1,52.0,122.97,69.35
2018,2,11,17,30,121.0,14.0,4.9,9.9,18.0,42.11,0.0
2018,2,11,17,45,60.5,7.0,4.85,9.7,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,6,45,30.0,3.0,1.25,4.7,2.5,0.0,0.0
2018,2,12,7,0,60.0,6.0,1.2,5.1,5.0,0.0,0.0
2018,2,12,7,15,189.5,17.5,1.5,5.95,30.0,62.95,0.0
2018,2,12,7,30,319.0,29.0,1.8,6.8,55.0,148.54,93.73
2018,2,12,7,45,462.0,34.5,2.05,7.6,100.0,230.92,179.47
2018,2,12,8,0,605.0,40.0,2.3,8.4,145.0,325.09,263.54
2018,2,12,8,15,672.0,43.5,2.55,8.95,193.0,398.61,330.06
2018,2,12,8,30,739.0,47.0,2.8,9.5,241.0,478.04,399.45
2018,2,12,8,45,776.5,50.5,3.0,10.0,287.0,545.28,456.71
2018,2,12,9,0,814.0,54.0,3.2,10.5,333.0,609.08,509.42
2018,2,12,9,15,838.0,57.0,3.15,10.85,375.5,669.02,555.21
2018,2,12,9,30,862.0,60.0,3.1,11.2,418.0,728.82,598.64
2018,2,12,9,45,878.5,62.0,3.1,11.55,455.5,780.88,635.39
2018,2,12,10,0,895.0,64.0,3.1,11.9,493.0,831.43,670.31
2018,2,12,10,15,908.0,65.5,3.05,12.25,525.0,876.49,700.26
2018,2,12,10,30,921.0,67.0,3.0,12.6,557.0,919.17,728.03
2018,2,12,10,45,930.0,68.5,3.0,12.95,582.5,955.52,751.33
2018,2,12,11,0,939.0,70.0,3.0,13.3,608.0,988.78,772.3
2018,2,12,11,15,944.5,70.5,3.0,13.5,625.5,1014.05,788.09
2018,2,12,11,30,950.0,71.0,3.0,13.7,643.0,1035.72,801.48
2018,2,12,11,45,952.5,72.0,3.0,13.95,653.0,1051.29,810.64
2018,2,12,12,0,955.0,73.0,3.0,14.2,663.0,1062.95,817.32
2018,2,12,12,15,946.5,76.0,3.05,14.3,662.5,1062.05,816.6
2018,2,12,12,30,938.0,79.0,3.1,14.4,662.0,1057.12,813.42
2018,2,12,12,45,942.0,77.5,3.1,14.5,658.0,1055.15,812.01
2018,2,12,13,0,946.0,76.0,3.1,14.6,654.0,1049.17,808.02
2018,2,12,13,15,942.0,75.0,3.1,14.6,640.0,1031.92,796.8
2018,2,12,13,30,938.0,74.0,3.1,14.6,626.0,1010.93,783.22
2018,2,12,13,45,931.0,72.5,3.15,14.6,604.0,982.82,765.22
2018,2,12,14,0,924.0,71.0,3.2,14.6,582.0,951.36,744.85
2018,2,12,14,15,912.5,70.0,3.15,14.55,553.5,913.34,719.13
2018,2,12,14,30,901.0,69.0,3.1,14.5,525.0,872.63,691.36
2018,2,12,14,45,885.5,67.0,3.05,14.45,489.5,824.92,658.25
2018,2,12,15,0,870.0,65.0,3.0,14.4,454.0,775.34,623.38
2018,2,12,15,15,847.0,63.0,3.0,14.4,413.5,718.64,582.74
2018,2,12,15,30,824.0,61.0,3.0,14.4,373.0,667.35,545.38
2018,2,12,15,45,791.0,58.0,2.4,13.75,328.5,601.35,492.96
2018,2,12,16,0,758.0,55.0,1.8,13.1,284.0,536.46,439.05
2018,2,12,16,15,703.0,51.5,1.7,12.2,236.0,460.47,377.1
2018,2,12,16,30,648.0,48.0,1.6,11.3,188.0,388.67,316.02
2018,2,12,16,45,539.5,42.5,1.55,10.4,140.0,299.73,239.36
2018,2,12,17,0,431.0,37.0,1.5,9.5,92.0,219.63,168.04
2018,2,12,17,15,300.0,26.5,1.65,9.25,57.0,138.18,83.2
2018,2,12,17,30,169.0,16.0,1.8,9.0,22.0,55.67,0.0
2018,2,12,17,45,84.5,8.0,1.95,8.75,11.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.85,3.9,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.9,4.4,6.0,5.12,0.0
2018,2,13,7,15,236.0,17.5,2.15,5.2,35.0,74.62,0.0
2018,2,13,7,30,407.0,29.0,2.4,6.0,64.0,177.26,117.04
2018,2,13,7,45,509.5,36.0,2.7,6.8,108.0,250.07,195.72
2018,2,13,8,0,612.0,43.0,3.0,7.6,152.0,330.98,270.0
2018,2,13,8,15,672.0,48.0,2.9,8.25,200.0,403.43,335.48
2018,2,13,8,30,732.0,53.0,2.8,8.9,248.0,481.07,402.67
2018,2,13,8,45,769.5,57.0,2.75,9.6,294.5,548.83,459.23
2018,2,13,9,0,807.0,61.0,2.7,10.3,341.0,618.52,514.85
2018,2,13,9,15,833.5,63.0,2.5,11.0,383.5,679.56,559.86
2018,2,13,9,30,860.0,65.0,2.3,11.7,426.0,733.82,596.58
2018,2,13,9,45,880.5,66.5,2.1,12.4,465.0,788.39,632.06
2018,2,13,10,0,901.0,68.0,1.9,13.1,504.0,841.76,665.18
2018,2,13,10,15,913.5,69.5,1.75,13.65,536.0,886.65,691.91
2018,2,13,10,30,926.0,71.0,1.6,14.2,568.0,929.11,716.13
2018,2,13,10,45,934.0,72.5,1.45,14.7,593.0,964.71,735.05
2018,2,13,11,0,942.0,74.0,1.3,15.2,618.0,997.14,751.28
2018,2,13,11,15,948.0,74.5,1.15,15.5,636.0,1022.99,763.24
2018,2,13,11,30,954.0,75.0,1.0,15.8,654.0,1045.23,772.54
2018,2,13,11,45,956.5,76.0,0.9,16.1,664.0,1060.86,778.5
2018,2,13,12,0,959.0,77.0,0.8,16.4,674.0,1072.55,782.01
2018,2,13,12,15,960.0,77.0,0.75,16.6,676.0,1077.45,782.89
2018,2,13,12,30,961.0,77.0,0.7,16.8,678.0,1078.31,781.51
2018,2,13,12,45,959.0,77.0,0.65,17.0,672.0,1072.08,775.95
2018,2,13,13,0,957.0,77.0,0.6,17.2,666.0,1061.85,768.21
2018,2,13,13,15,952.0,76.5,0.65,17.2,651.5,1044.09,759.09
2018,2,13,13,30,947.0,76.0,0.7,17.2,637.0,1022.56,747.74
2018,2,13,13,45,938.5,75.5,0.75,17.25,615.0,994.07,731.84
2018,2,13,14,0,930.0,75.0,0.8,17.3,593.0,962.26,713.75
2018,2,13,14,15,918.0,74.0,0.85,17.2,564.0,923.57,691.35
2018,2,13,14,30,906.0,73.0,0.9,17.1,535.0,882.19,666.85
2018,2,13,14,45,889.5,71.0,0.95,17.0,499.0,833.4,636.83
2018,2,13,15,0,873.0,69.0,1.0,16.9,463.0,782.82,604.9
2018,2,13,15,15,850.0,66.5,1.0,16.9,422.0,731.95,571.08
2018,2,13,15,30,827.0,64.0,1.0,16.9,381.0,673.07,530.65
2018,2,13,15,45,795.0,61.0,0.85,16.05,336.0,607.44,482.64
2018,2,13,16,0,763.0,58.0,0.7,15.2,291.0,542.77,432.9
2018,2,13,16,15,715.0,53.5,0.8,14.45,243.5,469.03,375.98
2018,2,13,16,30,667.0,49.0,0.9,13.7,196.0,398.78,318.61
2018,2,13,16,45,565.0,44.0,1.0,12.95,147.5,312.0,245.63
2018,2,13,17,0,463.0,39.0,1.1,12.2,99.0,233.12,176.6
2018,2,13,17,15,308.0,28.0,1.1,11.95,61.0,142.72,88.99
2018,2,13,17,30,153.0,17.0,1.1,11.7,23.0,52.44,0.0
2018,2,13,17,45,76.5,8.5,1.15,11.4,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.0,6.5,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.0,6.6,6.0,5.12,0.0
2018,2,14,7,15,161.0,18.5,1.15,7.35,30.5,56.43,0.0
2018,2,14,7,30,267.0,31.0,1.3,8.1,55.0,134.96,91.03
2018,2,14,7,45,336.0,43.5,1.4,8.85,92.5,191.99,149.58
2018,2,14,8,0,405.0,56.0,1.5,9.6,130.0,257.42,208.5
2018,2,14,8,15,524.0,59.0,1.6,10.1,183.0,345.52,284.84
2018,2,14,8,30,643.0,62.0,1.7,10.6,236.0,445.28,368.8
2018,2,14,8,45,491.0,94.0,1.75,11.05,240.5,420.0,349.52
2018,2,14,9,0,339.0,126.0,1.8,11.5,245.0,369.32,308.26
2018,2,14,9,15,252.0,146.5,1.85,12.0,241.0,348.45,290.17
2018,2,14,9,30,165.0,167.0,1.9,12.5,237.0,303.75,251.89
2018,2,14,9,45,107.0,181.5,1.95,13.0,228.5,280.8,231.27
2018,2,14,10,0,49.0,196.0,2.0,13.5,220.0,236.54,192.97
2018,2,14,10,15,41.5,202.5,2.2,14.2,223.5,237.69,193.09
2018,2,14,10,30,34.0,209.0,2.4,14.9,227.0,238.46,192.71
2018,2,14,10,45,95.5,236.5,2.6,15.6,291.0,327.31,265.12
2018,2,14,11,0,157.0,264.0,2.8,16.3,355.0,439.72,353.34
2018,2,14,11,15,252.0,260.5,2.9,16.6,412.0,551.73,440.37
2018,2,14,11,30,347.0,257.0,3.0,16.9,469.0,645.86,512.07
2018,2,14,11,45,467.0,223.5,3.1,17.25,513.5,753.47,592.72
2018,2,14,12,0,587.0,190.0,3.2,17.6,558.0,840.43,656.56
2018,2,14,12,15,711.5,152.5,3.3,17.65,600.0,936.41,723.92
2018,2,14,12,30,836.0,115.0,3.4,17.7,642.0,1010.74,775.09
2018,2,14,12,45,818.5,119.5,3.5,17.7,631.5,994.46,764.17
2018,2,14,13,0,801.0,124.0,3.6,17.7,621.0,974.67,751.69
2018,2,14,13,15,772.5,130.0,3.7,17.6,600.5,950.2,736.25
2018,2,14,13,30,744.0,136.0,3.8,17.5,580.0,915.92,713.86
2018,2,14,13,45,603.0,168.5,3.9,17.35,520.5,801.35,633.46
2018,2,14,14,0,462.0,201.0,4.0,17.2,461.0,683.42,546.01
2018,2,14,14,15,612.5,153.0,4.1,16.9,479.0,757.25,606.27
2018,2,14,14,30,763.0,105.0,4.2,16.6,497.0,811.06,647.85
2018,2,14,14,45,675.0,115.5,4.3,16.25,445.5,721.85,583.5
2018,2,14,15,0,587.0,126.0,4.4,15.9,394.0,635.33,519.71
2018,2,14,15,15,499.5,128.5,4.4,15.9,342.5,538.81,444.12
2018,2,14,15,30,412.0,131.0,4.4,15.9,291.0,456.25,377.62
2018,2,14,15,45,372.5,118.5,4.25,14.75,250.0,395.0,328.99
2018,2,14,16,0,333.0,106.0,4.1,13.6,209.0,336.83,281.4
2018,2,14,16,15,469.0,79.5,3.9,12.75,199.0,361.63,301.44
2018,2,14,16,30,605.0,53.0,3.7,11.9,189.0,375.61,309.19
2018,2,14,16,45,522.0,46.5,3.5,11.05,144.0,295.87,238.46
2018,2,14,17,0,439.0,40.0,3.3,10.2,99.0,224.86,173.78
2018,2,14,17,15,306.0,29.5,3.3,9.8,62.5,144.04,94.4
2018,2,14,17,30,173.0,19.0,3.3,9.4,26.0,58.98,0.0
2018,2,14,17,45,86.5,9.5,3.3,9.0,13.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,2.8,4.4,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.0,4.7,7.0,20.3,0.0
2018,2,15,7,15,256.0,18.5,3.2,5.3,39.0,92.45,0.0
2018,2,15,7,30,438.0,30.0,3.4,5.9,71.0,187.82,131.13
2018,2,15,7,45,536.0,37.0,3.65,6.5,116.5,257.07,202.81
2018,2,15,8,0,634.0,44.0,3.9,7.1,162.0,341.45,280.28
2018,2,15,8,15,698.0,48.0,3.95,7.8,211.5,416.11,348.08
2018,2,15,8,30,762.0,52.0,4.0,8.5,261.0,496.31,418.11
2018,2,15,8,45,804.0,55.0,4.1,9.2,310.0,567.24,478.26
2018,2,15,9,0,846.0,58.0,4.2,9.9,359.0,640.46,538.0
2018,2,15,9,15,872.5,59.5,4.25,10.5,403.0,696.7,581.09
2018,2,15,9,30,899.0,61.0,4.3,11.1,447.0,758.22,626.03
2018,2,15,9,45,918.0,62.5,4.4,11.75,486.5,813.38,665.25
2018,2,15,10,0,937.0,64.0,4.5,12.4,526.0,867.08,702.69
2018,2,15,10,15,950.5,64.5,4.5,12.95,558.5,912.93,733.27
2018,2,15,10,30,964.0,65.0,4.5,13.5,591.0,956.28,761.59
2018,2,15,10,45,977.5,66.0,4.55,14.0,619.5,997.49,788.62
2018,2,15,11,0,991.0,67.0,4.6,14.5,648.0,1035.64,813.26
2018,2,15,11,15,997.5,67.0,4.65,14.8,666.5,1062.39,830.41
2018,2,15,11,30,1004.0,67.0,4.7,15.1,685.0,1085.33,845.02
2018,2,15,11,45,1007.5,67.0,4.7,15.45,695.5,1101.32,854.23
2018,2,15,12,0,1011.0,67.0,4.7,15.8,706.0,1113.17,860.75
2018,2,15,12,15,1011.0,67.5,4.7,15.95,708.0,1117.9,863.23
2018,2,15,12,30,1011.0,68.0,4.7,16.1,710.0,1118.36,863.0
2018,2,15,12,45,1008.0,68.5,4.7,16.25,703.5,1111.51,857.98
2018,2,15,13,0,1005.0,69.0,4.7,16.4,697.0,1100.46,850.3
2018,2,15,13,15,999.0,68.5,4.65,16.45,681.5,1081.03,836.84
2018,2,15,13,30,993.0,68.0,4.6,16.5,666.0,1057.66,820.84
2018,2,15,13,45,983.5,67.0,4.55,16.5,642.0,1026.53,799.7
2018,2,15,14,0,974.0,66.0,4.5,16.5,618.0,991.95,776.2
2018,2,15,14,15,963.5,65.5,4.4,16.4,588.5,953.87,750.04
2018,2,15,14,30,953.0,65.0,4.3,16.3,559.0,912.84,721.68
2018,2,15,14,45,939.0,62.5,4.2,16.2,522.5,863.66,687.48
2018,2,15,15,0,925.0,60.0,4.1,16.1,486.0,812.31,651.32
2018,2,15,15,15,904.5,58.5,4.1,16.1,444.5,755.55,610.74
2018,2,15,15,30,884.0,57.0,4.1,16.1,403.0,697.82,568.64
2018,2,15,15,45,854.5,54.5,3.2,15.05,357.0,632.38,517.69
2018,2,15,16,0,825.0,52.0,2.3,14.0,311.0,567.64,463.98
2018,2,15,16,15,779.5,48.5,2.15,12.9,262.0,497.79,407.08
2018,2,15,16,30,734.0,45.0,2.0,11.8,213.0,426.53,346.61
2018,2,15,16,45,657.5,40.0,1.85,10.65,164.0,343.84,274.72
2018,2,15,17,0,581.0,35.0,1.7,9.5,115.0,268.68,206.62
2018,2,15,17,15,415.0,27.0,1.75,9.15,72.5,171.17,114.6
2018,2,15,17,30,249.0,19.0,1.8,8.8,30.0,88.83,0.0
2018,2,15,17,45,124.5,9.5,1.8,8.4,15.0,31.51,0.0
2018,2,15,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,6,45,51.0,4.5,0.95,5.05,5.0,0.0,0.0
2018,2,16,7,0,102.0,9.0,0.9,5.4,10.0,27.35,0.0
2018,2,16,7,15,268.0,19.5,1.1,6.05,41.5,96.95,0.0
2018,2,16,7,30,434.0,30.0,1.3,6.7,73.0,186.34,131.55
2018,2,16,7,45,530.5,36.5,1.5,7.35,118.0,254.59,199.42
2018,2,16,8,0,627.0,43.0,1.7,8.0,163.0,337.37,274.01
2018,2,16,8,15,683.5,48.0,1.75,8.7,211.0,408.91,337.6
2018,2,16,8,30,740.0,53.0,1.8,9.4,259.0,485.36,402.71
2018,2,16,8,45,776.0,56.5,1.85,10.15,306.0,552.16,457.53
2018,2,16,9,0,812.0,60.0,1.9,10.9,353.0,620.72,511.43
2018,2,16,9,15,838.0,62.5,1.9,11.5,396.5,682.38,556.97
2018,2,16,9,30,864.0,65.0,1.9,12.1,440.0,737.26,594.85
2018,2,16,9,45,882.5,67.0,1.95,12.7,478.5,791.22,631.54
2018,2,16,10,0,901.0,69.0,2.0,13.3,517.0,843.79,666.44
2018,2,16,10,15,913.5,70.5,2.0,13.75,549.0,888.82,695.23
2018,2,16,10,30,926.0,72.0,2.0,14.2,581.0,931.39,721.93
2018,2,16,10,45,935.5,73.0,2.05,14.65,607.0,967.84,744.68
2018,2,16,11,0,945.0,74.0,2.1,15.1,633.0,1001.18,765.21
2018,2,16,11,15,952.0,75.0,2.1,15.4,652.0,1028.76,781.63
2018,2,16,11,30,959.0,76.0,2.1,15.7,671.0,1052.72,795.67
2018,2,16,11,45,962.0,76.5,2.1,16.05,681.0,1068.29,804.09
2018,2,16,12,0,965.0,77.0,2.1,16.4,691.0,1079.9,810.11
2018,2,16,12,15,965.5,77.0,2.15,16.6,693.0,1084.3,812.77
2018,2,16,12,30,966.0,77.0,2.2,16.8,695.0,1084.61,813.0
2018,2,16,12,45,964.5,76.5,2.3,17.05,688.5,1078.17,809.51
2018,2,16,13,0,963.0,76.0,2.4,17.3,682.0,1067.69,803.53
2018,2,16,13,15,957.0,75.5,2.45,17.35,667.0,1048.76,792.08
2018,2,16,13,30,951.0,75.0,2.5,17.4,652.0,1026.06,778.25
2018,2,16,13,45,943.0,74.0,2.55,17.5,629.5,997.2,760.14
2018,2,16,14,0,935.0,73.0,2.6,17.6,607.0,964.96,739.72
2018,2,16,14,15,917.5,73.5,2.55,17.55,576.0,922.92,711.92
2018,2,16,14,30,900.0,74.0,2.5,17.5,545.0,878.5,682.33
2018,2,16,14,45,891.0,70.5,2.45,17.45,511.0,834.09,652.45
2018,2,16,15,0,882.0,67.0,2.4,17.4,477.0,787.27,620.48
2018,2,16,15,15,860.0,65.0,2.4,17.4,435.5,730.52,580.98
2018,2,16,15,30,838.0,63.0,2.4,17.4,394.0,679.01,544.6
2018,2,16,15,45,808.0,59.5,1.75,16.35,348.5,613.4,493.57
2018,2,16,16,0,778.0,56.0,1.1,15.3,303.0,548.59,440.46
2018,2,16,16,15,733.5,52.0,1.1,14.6,255.5,476.48,383.54
2018,2,16,16,30,689.0,48.0,1.1,13.9,208.0,407.51,326.41
2018,2,16,16,45,617.0,42.0,1.15,13.25,160.5,328.12,258.79
2018,2,16,17,0,545.0,36.0,1.2,12.6,113.0,255.94,194.6
2018,2,16,17,15,398.0,28.0,1.15,12.45,72.5,170.28,114.89
2018,2,16,17,30,251.0,20.0,1.1,12.3,32.0,90.52,0.0
2018,2,16,17,45,125.5,10.0,1.1,12.15,16.0,31.97,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.7,8.45,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.7,8.6,11.0,26.98,0.0
2018,2,17,7,15,255.5,21.5,0.7,9.25,43.0,96.06,0.0
2018,2,17,7,30,415.0,33.0,0.7,9.9,75.0,182.9,129.3
2018,2,17,7,45,510.0,39.5,0.75,10.55,119.5,252.96,195.5
2018,2,17,8,0,605.0,46.0,0.8,11.2,164.0,330.75,263.89
2018,2,17,8,15,662.0,51.0,0.75,11.8,212.0,401.5,324.61
2018,2,17,8,30,719.0,56.0,0.7,12.4,260.0,477.19,386.45
2018,2,17,8,45,756.5,59.5,0.6,13.0,306.5,543.93,438.06
2018,2,17,9,0,794.0,63.0,0.5,13.6,353.0,612.61,488.33
2018,2,17,9,15,822.0,65.5,0.5,14.15,396.5,674.92,532.08
2018,2,17,9,30,850.0,68.0,0.5,14.7,440.0,737.4,573.16
2018,2,17,9,45,870.5,69.0,0.45,15.25,478.5,784.43,601.48
2018,2,17,10,0,891.0,70.0,0.4,15.8,517.0,836.99,632.87
2018,2,17,10,15,904.0,71.0,0.35,16.3,549.0,881.5,658.07
2018,2,17,10,30,917.0,72.0,0.3,16.8,581.0,923.62,681.24
2018,2,17,10,45,925.5,73.5,0.3,17.35,606.5,959.54,700.96
2018,2,17,11,0,934.0,75.0,0.3,17.9,632.0,992.33,718.56
2018,2,17,11,15,940.0,75.5,0.4,18.5,649.5,1018.09,733.93
2018,2,17,11,30,946.0,76.0,0.5,19.1,667.0,1040.24,747.32
2018,2,17,11,45,949.0,76.0,0.6,19.65,676.5,1055.02,756.48
2018,2,17,12,0,952.0,76.0,0.7,20.2,686.0,1065.88,763.47
2018,2,17,12,15,952.0,76.0,0.75,20.4,687.5,1069.71,766.12
2018,2,17,12,30,952.0,76.0,0.8,20.6,689.0,1069.49,766.55
2018,2,17,12,45,951.0,75.0,0.9,20.75,682.5,1062.97,764.6
2018,2,17,13,0,950.0,74.0,1.0,20.9,676.0,1052.44,760.27
2018,2,17,13,15,945.5,73.5,1.05,20.95,662.0,1035.12,751.01
2018,2,17,13,30,941.0,73.0,1.1,21.0,648.0,1014.03,739.47
2018,2,17,13,45,934.0,72.0,1.2,21.0,626.0,986.28,724.74
2018,2,17,14,0,927.0,71.0,1.3,21.0,604.0,955.15,707.63
2018,2,17,14,15,915.0,70.0,1.35,20.9,574.5,916.32,684.67
2018,2,17,14,30,903.0,69.0,1.4,20.8,545.0,874.81,659.62
2018,2,17,14,45,887.5,67.5,1.45,20.65,510.0,827.35,630.19
2018,2,17,15,0,872.0,66.0,1.5,20.5,475.0,778.0,598.84
2018,2,17,15,15,851.0,63.5,1.5,20.5,434.0,721.73,561.03
2018,2,17,15,30,830.0,61.0,1.5,20.5,393.0,670.65,526.15
2018,2,17,15,45,799.5,58.0,1.3,19.35,348.0,605.7,479.29
2018,2,17,16,0,769.0,55.0,1.1,18.2,303.0,541.62,430.58
2018,2,17,16,15,723.5,51.5,1.2,17.1,255.5,470.04,375.75
2018,2,17,16,30,678.0,48.0,1.3,16.0,208.0,401.71,320.38
2018,2,17,16,45,605.0,43.0,1.35,14.9,161.5,323.57,254.47
2018,2,17,17,0,532.0,38.0,1.4,13.8,115.0,255.79,194.47
2018,2,17,17,15,388.0,29.0,1.55,13.35,74.0,167.66,114.77
2018,2,17,17,30,244.0,20.0,1.7,12.9,33.0,89.26,0.0
2018,2,17,17,45,122.0,10.0,1.9,12.4,16.5,31.16,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,18,6,45,46.0,5.5,3.75,9.05,6.0,0.0,0.0
2018,2,18,7,0,92.0,11.0,3.9,9.3,12.0,27.01,0.0
2018,2,18,7,15,245.0,23.0,4.2,9.65,44.5,95.33,11.81
2018,2,18,7,30,398.0,35.0,4.5,10.0,77.0,179.17,129.27
2018,2,18,7,45,471.0,44.5,4.8,10.35,119.5,243.24,191.45
2018,2,18,8,0,544.0,54.0,5.1,10.7,162.0,315.58,257.89
2018,2,18,8,15,636.0,56.5,5.2,11.0,215.5,397.34,331.04
2018,2,18,8,30,728.0,59.0,5.3,11.3,269.0,485.46,407.89
2018,2,18,8,45,758.0,64.5,5.45,11.65,315.0,550.57,463.84
2018,2,18,9,0,788.0,70.0,5.6,12.0,361.0,616.89,519.02
2018,2,18,9,15,825.0,70.0,5.6,12.3,406.5,682.57,571.3
2018,2,18,9,30,862.0,70.0,5.6,12.6,452.0,749.02,621.21
2018,2,18,9,45,884.5,71.0,5.6,12.9,491.5,798.21,656.79
2018,2,18,10,0,907.0,72.0,5.6,13.2,531.0,853.05,696.14
2018,2,18,10,15,919.0,73.5,5.6,13.4,563.5,897.93,727.66
2018,2,18,10,30,931.0,75.0,5.6,13.6,596.0,940.29,757.02
2018,2,18,10,45,939.0,76.5,5.65,13.85,621.5,976.17,781.57
2018,2,18,11,0,947.0,78.0,5.7,14.1,647.0,1008.81,803.7
2018,2,18,11,15,951.5,79.5,5.8,14.2,665.0,1034.64,821.72
2018,2,18,11,30,956.0,81.0,5.9,14.3,683.0,1056.74,837.19
2018,2,18,11,45,957.5,82.5,6.0,14.4,693.0,1072.0,847.89
2018,2,18,12,0,959.0,84.0,6.1,14.5,703.0,1083.27,855.93
2018,2,18,12,15,958.0,84.5,6.25,14.45,704.5,1086.71,859.41
2018,2,18,12,30,957.0,85.0,6.4,14.4,706.0,1086.07,860.17
2018,2,18,12,45,953.5,85.0,6.55,14.35,699.0,1078.23,855.89
2018,2,18,13,0,950.0,85.0,6.7,14.3,692.0,1066.38,848.86
2018,2,18,13,15,905.0,97.5,6.85,14.05,665.5,1024.72,820.69
2018,2,18,13,30,860.0,110.0,7.0,13.8,639.0,991.65,798.75
2018,2,18,13,45,777.5,128.0,7.1,13.55,594.0,921.63,748.51
2018,2,18,14,0,695.0,146.0,7.2,13.3,549.0,845.3,692.7
2018,2,18,14,15,759.0,122.5,7.2,12.95,543.0,854.15,701.86
2018,2,18,14,30,823.0,99.0,7.2,12.6,537.0,850.69,701.35
2018,2,18,14,45,811.5,96.0,7.2,12.25,504.0,806.67,669.44
2018,2,18,15,0,800.0,93.0,7.2,11.9,471.0,760.6,635.66
2018,2,18,15,15,705.5,100.0,7.2,11.9,412.5,666.65,562.19
2018,2,18,15,30,611.0,107.0,7.2,11.9,354.0,573.71,485.88
2018,2,18,15,45,681.0,87.5,6.9,11.1,333.5,565.64,480.44
2018,2,18,16,0,751.0,68.0,6.6,10.3,313.0,545.2,463.24
2018,2,18,16,15,694.0,64.5,6.3,9.8,263.5,470.85,398.48
2018,2,18,16,30,637.0,61.0,6.0,9.3,214.0,398.18,333.51
2018,2,18,16,45,539.5,53.5,5.75,8.85,163.0,308.9,253.45
2018,2,18,17,0,442.0,46.0,5.5,8.4,112.0,230.07,181.49
2018,2,18,17,15,331.0,35.5,5.4,8.1,74.5,155.43,111.08
2018,2,18,17,30,220.0,25.0,5.3,7.8,37.0,87.23,0.0
2018,2,18,17,45,110.0,12.5,5.2,7.45,18.5,30.94,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,39.5,6.0,2.45,3.5,6.5,0.0,0.0
2018,2,19,7,0,79.0,12.0,2.6,3.8,13.0,25.34,0.0
2018,2,19,7,15,237.0,25.0,2.85,4.35,47.5,95.67,26.71
2018,2,19,7,30,395.0,38.0,3.1,4.9,82.0,180.66,134.01
2018,2,19,7,45,499.0,45.0,3.3,5.45,128.5,254.15,203.32
2018,2,19,8,0,603.0,52.0,3.5,6.0,175.0,339.05,280.41
2018,2,19,8,15,664.0,56.5,3.45,6.45,224.0,411.04,345.59
2018,2,19,8,30,725.0,61.0,3.4,6.9,273.0,486.02,411.11
2018,2,19,8,45,767.0,63.5,3.35,7.35,321.0,554.96,469.32
2018,2,19,9,0,809.0,66.0,3.3,7.8,369.0,626.16,527.12
2018,2,19,9,15,838.0,68.0,3.15,8.1,413.5,689.47,575.67
2018,2,19,9,30,867.0,70.0,3.0,8.4,458.0,752.95,621.33
2018,2,19,9,45,889.0,70.5,2.9,8.7,497.5,801.38,654.66
2018,2,19,10,0,911.0,71.0,2.8,9.0,537.0,855.4,691.41
2018,2,19,10,15,923.5,72.5,2.7,9.2,569.5,900.88,721.32
2018,2,19,10,30,936.0,74.0,2.6,9.4,602.0,943.87,748.94
2018,2,19,10,45,945.0,75.0,2.5,9.6,628.0,980.2,771.41
2018,2,19,11,0,954.0,76.0,2.4,9.8,654.0,1013.34,791.37
2018,2,19,11,15,944.5,81.0,2.35,9.9,666.5,1030.01,800.71
2018,2,19,11,30,935.0,86.0,2.3,10.0,679.0,1042.41,807.38
2018,2,19,11,45,905.5,96.5,2.3,10.1,678.0,1037.14,802.81
2018,2,19,12,0,876.0,107.0,2.3,10.2,677.0,1039.62,803.91
2018,2,19,12,15,805.0,130.0,2.35,10.35,655.0,997.72,775.14
2018,2,19,12,30,734.0,153.0,2.4,10.5,633.0,960.14,749.68
2018,2,19,12,45,717.0,158.0,2.4,10.6,623.0,945.11,739.49
2018,2,19,13,0,700.0,163.0,2.4,10.7,613.0,926.9,726.94
2018,2,19,13,15,613.5,162.5,2.45,10.7,551.0,830.83,659.58
2018,2,19,13,30,527.0,162.0,2.5,10.7,489.0,734.56,590.93
2018,2,19,13,45,385.0,157.0,2.55,10.7,391.5,570.81,466.9
2018,2,19,14,0,243.0,152.0,2.6,10.7,294.0,400.99,332.76
2018,2,19,14,15,572.5,115.0,2.55,10.65,428.0,677.71,554.59
2018,2,19,14,30,902.0,78.0,2.5,10.6,562.0,884.94,706.44
2018,2,19,14,45,885.0,76.0,2.5,10.55,525.0,835.51,670.08
2018,2,19,15,0,868.0,74.0,2.5,10.5,488.0,791.67,639.92
2018,2,19,15,15,806.5,77.0,2.5,10.5,436.0,711.11,581.46
2018,2,19,15,30,745.0,80.0,2.5,10.5,384.0,632.98,523.22
2018,2,19,15,45,767.5,68.5,2.1,10.15,351.0,596.56,493.59
2018,2,19,16,0,790.0,57.0,1.7,9.8,318.0,555.63,458.69
2018,2,19,16,15,724.0,54.0,1.55,9.05,265.0,472.2,390.29
2018,2,19,16,30,658.0,51.0,1.4,8.3,212.0,394.24,324.13
2018,2,19,16,45,555.5,46.5,1.25,7.55,161.5,307.56,249.01
2018,2,19,17,0,453.0,42.0,1.1,6.8,111.0,229.74,179.91
2018,2,19,17,15,316.5,32.5,1.15,6.45,72.0,148.06,106.49
2018,2,19,17,30,180.0,23.0,1.2,6.1,33.0,76.6,7.3
2018,2,19,17,45,90.0,11.5,1.25,5.75,16.5,26.29,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,69.5,6.5,1.6,-0.45,8.0,0.0,0.0
2018,2,20,7,0,139.0,13.0,1.7,0.2,16.0,37.6,0.0
2018,2,20,7,15,313.5,23.0,1.75,0.9,52.5,114.36,45.58
2018,2,20,7,30,488.0,33.0,1.8,1.6,89.0,201.92,151.57
2018,2,20,7,45,331.5,43.5,1.9,2.3,89.5,189.49,153.29
2018,2,20,8,0,175.0,54.0,2.0,3.0,90.0,139.49,116.02
2018,2,20,8,15,88.0,74.0,1.85,3.95,92.0,120.41,100.93
2018,2,20,8,30,1.0,94.0,1.7,4.9,94.0,83.15,67.81
2018,2,20,8,45,13.5,118.0,1.55,5.85,123.0,113.45,94.17
2018,2,20,9,0,26.0,142.0,1.4,6.8,152.0,155.41,129.87
2018,2,20,9,15,59.0,166.5,1.3,7.45,192.5,205.71,172.41
2018,2,20,9,30,92.0,191.0,1.2,8.1,233.0,259.3,216.64
2018,2,20,9,45,157.5,208.5,1.1,8.75,287.0,348.92,289.45
2018,2,20,10,0,223.0,226.0,1.0,9.4,341.0,429.24,352.16
2018,2,20,10,15,319.0,221.0,1.05,9.7,396.5,532.3,432.22
2018,2,20,10,30,415.0,216.0,1.1,10.0,452.0,642.84,514.88
2018,2,20,10,45,531.0,189.5,1.15,10.35,505.0,734.92,582.69
2018,2,20,11,0,647.0,163.0,1.2,10.7,558.0,839.44,655.74
2018,2,20,11,15,752.5,136.5,1.25,10.9,608.5,926.8,714.09
2018,2,20,11,30,858.0,110.0,1.3,11.1,659.0,1006.87,766.42
2018,2,20,11,45,893.5,101.5,1.3,11.25,680.5,1031.25,780.46
2018,2,20,12,0,929.0,93.0,1.3,11.4,702.0,1064.41,801.08
2018,2,20,12,15,937.5,90.0,1.35,11.5,706.0,1073.11,806.77
2018,2,20,12,30,946.0,87.0,1.4,11.6,710.0,1077.81,810.39
2018,2,20,12,45,945.0,86.0,1.45,11.7,703.5,1071.24,806.88
2018,2,20,13,0,944.0,85.0,1.5,11.8,697.0,1060.68,801.04
2018,2,20,13,15,939.5,84.5,1.55,11.8,682.5,1043.31,791.16
2018,2,20,13,30,935.0,84.0,1.6,11.8,668.0,1022.18,778.89
2018,2,20,13,45,927.0,83.5,1.6,11.8,646.0,994.06,761.2
2018,2,20,14,0,919.0,83.0,1.6,11.8,624.0,962.61,741.31
2018,2,20,14,15,907.5,81.5,1.65,11.7,594.0,923.66,717.15
2018,2,20,14,30,896.0,80.0,1.7,11.6,564.0,882.0,690.82
2018,2,20,14,45,821.0,92.0,1.75,11.5,513.5,809.49,642.0
2018,2,20,15,0,746.0,104.0,1.8,11.4,463.0,734.47,590.28
2018,2,20,15,15,487.5,131.0,1.8,11.4,357.5,530.2,435.15
2018,2,20,15,30,229.0,158.0,1.8,11.4,252.0,341.12,282.87
2018,2,20,15,45,162.0,134.5,1.65,10.8,197.5,246.82,206.21
2018,2,20,16,0,95.0,111.0,1.5,10.2,143.0,172.87,143.9
2018,2,20,16,15,150.5,102.0,1.35,9.55,143.5,189.12,158.05
2018,2,20,16,30,206.0,93.0,1.2,8.9,144.0,208.34,172.94
2018,2,20,16,45,169.5,75.0,1.1,8.25,111.0,160.92,131.03
2018,2,20,17,0,133.0,57.0,1.0,7.6,78.0,117.74,92.52
2018,2,20,17,15,91.5,39.0,1.0,7.3,51.0,77.42,55.71
2018,2,20,17,30,50.0,21.0,1.0,7.0,24.0,38.08,6.41
2018,2,20,17,45,25.0,10.5,1.0,6.7,12.0,13.5,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,45,67.5,7.0,0.85,4.3,8.5,0.0,0.0
2018,2,21,7,0,135.0,14.0,0.9,4.4,17.0,37.63,0.0
2018,2,21,7,15,288.0,24.5,1.05,4.7,52.5,110.0,51.97
2018,2,21,7,30,441.0,35.0,1.2,5.0,88.0,192.41,143.75
2018,2,21,7,45,531.5,42.5,1.35,5.3,135.0,263.49,210.01
2018,2,21,8,0,622.0,50.0,1.5,5.6,182.0,344.86,283.38
2018,2,21,8,15,677.5,54.5,1.55,6.3,231.0,412.95,343.88
2018,2,21,8,30,733.0,59.0,1.6,7.0,280.0,488.38,407.94
2018,2,21,8,45,772.0,62.0,1.6,7.7,328.0,556.43,463.34
2018,2,21,9,0,811.0,65.0,1.6,8.4,376.0,626.52,517.99
2018,2,21,9,15,837.5,67.5,1.6,8.95,420.5,688.79,563.93
2018,2,21,9,30,864.0,70.0,1.6,9.5,465.0,744.33,602.16
2018,2,21,9,45,883.0,71.5,1.6,10.05,504.0,798.29,638.32
2018,2,21,10,0,902.0,73.0,1.6,10.6,543.0,850.88,672.63
2018,2,21,10,15,916.0,74.5,1.55,10.95,576.5,897.4,701.83
2018,2,21,10,30,930.0,76.0,1.5,11.3,610.0,941.53,728.83
2018,2,21,10,45,938.0,77.5,1.5,11.65,635.5,977.41,750.55
2018,2,21,11,0,946.0,79.0,1.5,12.0,661.0,1010.05,770.01
2018,2,21,11,15,950.5,80.5,1.55,12.2,679.0,1035.84,786.12
2018,2,21,11,30,955.0,82.0,1.6,12.4,697.0,1057.91,799.91
2018,2,21,11,45,957.0,83.0,1.6,12.6,707.0,1072.99,808.4
2018,2,21,12,0,959.0,84.0,1.6,12.8,717.0,1084.08,814.49
2018,2,21,12,15,959.0,84.5,1.75,12.9,719.0,1088.46,819.3
2018,2,21,12,30,959.0,85.0,1.9,13.0,721.0,1088.75,821.56
2018,2,21,12,45,956.5,84.5,2.0,13.1,714.0,1081.18,817.99
2018,2,21,13,0,954.0,84.0,2.1,13.2,707.0,1069.58,811.91
2018,2,21,13,15,948.5,84.5,2.15,13.2,692.5,1052.27,801.74
2018,2,21,13,30,943.0,85.0,2.2,13.2,678.0,1031.17,789.14
2018,2,21,13,45,934.0,84.0,2.2,13.2,655.0,1001.27,770.01
2018,2,21,14,0,925.0,83.0,2.2,13.2,632.0,968.05,748.65
2018,2,21,14,15,912.0,82.5,2.15,13.1,602.0,928.73,722.72
2018,2,21,14,30,899.0,82.0,2.1,13.0,572.0,886.77,694.81
2018,2,21,14,45,881.0,81.0,2.0,12.85,535.5,845.78,666.99
2018,2,21,15,0,863.0,80.0,1.9,12.7,499.0,794.28,631.32
2018,2,21,15,15,831.0,78.5,1.9,12.7,454.5,730.29,586.57
2018,2,21,15,30,799.0,77.0,1.9,12.7,410.0,666.43,540.91
2018,2,21,15,45,699.5,80.0,1.45,12.1,348.0,567.43,462.78
2018,2,21,16,0,600.0,83.0,1.0,11.5,286.0,473.3,386.88
2018,2,21,16,15,610.5,72.5,1.0,10.9,252.5,432.67,354.16
2018,2,21,16,30,621.0,62.0,1.0,10.3,219.0,389.59,316.9
2018,2,21,16,45,488.0,56.0,0.95,9.65,163.0,287.72,231.18
2018,2,21,17,0,355.0,50.0,0.9,9.0,107.0,200.42,156.46
2018,2,21,17,15,259.0,37.0,0.95,8.6,71.0,132.2,95.86
2018,2,21,17,30,163.0,24.0,1.0,8.2,35.0,73.76,24.06
2018,2,21,17,45,91.0,13.5,1.1,7.8,18.5,27.93,0.0
2018,2,21,18,0,19.0,3.0,1.2,7.4,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.95,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
