Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,45,393.5,53.5,1.2,15.75,128.0,81.58,47.37
2018,4,13,18,0,318.0,43.0,1.2,14.9,84.0,39.96,23.31
2018,4,13,18,15,201.0,28.5,1.25,14.4,50.5,22.14,10.03
2018,4,13,18,30,84.0,14.0,1.3,13.9,17.0,11.95,0.0
2018,4,13,18,45,42.0,7.0,1.3,13.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,8.5,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,4,14,5,45,115.0,16.5,1.35,9.85,25.0,14.08,0.0
2018,4,14,6,0,218.0,31.0,1.4,10.5,48.0,24.1,11.18
2018,4,14,6,15,328.0,42.0,1.55,11.15,89.5,39.2,24.18
2018,4,14,6,30,438.0,53.0,1.7,11.8,131.0,82.28,47.58
2018,4,14,6,45,509.5,61.5,1.8,12.4,181.0,131.82,83.85
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,190.27,132.16
2018,4,14,7,15,630.0,76.0,1.8,13.7,283.5,248.85,183.34
2018,4,14,7,30,679.0,82.0,1.7,14.4,336.0,312.71,238.81
2018,4,14,7,45,713.0,86.5,1.55,15.1,388.0,374.13,291.26
2018,4,14,8,0,747.0,91.0,1.4,15.8,440.0,438.66,344.13
2018,4,14,8,15,772.5,94.5,1.35,16.55,490.0,499.5,392.32
2018,4,14,8,30,798.0,98.0,1.3,17.3,540.0,561.3,439.19
2018,4,14,8,45,817.5,100.5,1.2,18.1,586.0,619.01,480.62
2018,4,14,9,0,837.0,103.0,1.1,18.9,632.0,676.35,519.86
2018,4,14,9,15,853.0,104.5,1.05,19.45,674.0,729.47,555.47
2018,4,14,9,30,869.0,106.0,1.0,20.0,716.0,774.95,583.48
2018,4,14,9,45,882.5,106.0,0.9,20.6,752.0,820.77,609.71
2018,4,14,10,0,896.0,106.0,0.8,21.2,788.0,864.45,633.66
2018,4,14,10,15,905.0,108.0,0.8,21.5,818.5,903.86,656.74
2018,4,14,10,30,914.0,110.0,0.8,21.8,849.0,940.35,677.73
2018,4,14,10,45,921.0,110.0,0.85,22.1,871.5,969.85,695.16
2018,4,14,11,0,928.0,110.0,0.9,22.4,894.0,995.94,710.53
2018,4,14,11,15,931.0,110.5,0.95,22.6,908.0,1015.15,721.97
2018,4,14,11,30,934.0,111.0,1.0,22.8,922.0,1030.55,731.24
2018,4,14,11,45,935.5,111.0,1.05,22.95,928.0,1040.08,737.19
2018,4,14,12,0,937.0,111.0,1.1,23.1,934.0,1045.65,740.9
2018,4,14,12,15,936.0,111.5,1.25,23.2,932.0,1045.27,743.16
2018,4,14,12,30,935.0,112.0,1.4,23.3,930.0,1040.89,742.95
2018,4,14,12,45,932.5,111.5,1.5,23.4,920.0,1030.08,737.88
2018,4,14,13,0,930.0,111.0,1.6,23.5,910.0,1015.36,730.43
2018,4,14,13,15,925.5,111.0,1.75,23.5,892.5,995.45,720.63
2018,4,14,13,30,921.0,111.0,1.9,23.5,875.0,971.89,708.32
2018,4,14,13,45,914.5,109.5,2.05,23.5,849.5,941.49,691.31
2018,4,14,14,0,908.0,108.0,2.2,23.5,824.0,907.82,671.86
2018,4,14,14,15,899.5,106.5,2.3,23.35,792.0,869.39,648.78
2018,4,14,14,30,891.0,105.0,2.4,23.2,760.0,828.19,623.45
2018,4,14,14,45,879.0,103.0,2.5,23.05,721.5,781.3,593.71
2018,4,14,15,0,867.0,101.0,2.6,22.9,683.0,732.39,561.86
2018,4,14,15,15,851.5,98.5,2.6,22.9,639.0,683.43,526.44
2018,4,14,15,30,836.0,96.0,2.6,22.9,595.0,627.99,485.48
2018,4,14,15,45,814.0,93.0,2.75,22.35,546.5,567.53,441.06
2018,4,14,16,0,792.0,90.0,2.9,21.8,498.0,507.26,394.92
2018,4,14,16,15,760.0,87.5,2.95,21.1,446.5,443.43,344.19
2018,4,14,16,30,728.0,85.0,3.0,20.4,395.0,380.83,292.57
2018,4,14,16,45,684.5,81.0,3.0,19.75,342.0,315.79,237.52
2018,4,14,17,0,641.0,77.0,3.0,19.1,289.0,254.89,184.8
2018,4,14,17,15,568.0,71.5,3.0,18.2,235.0,190.84,130.84
2018,4,14,17,30,495.0,66.0,3.0,17.3,181.0,135.44,85.94
2018,4,14,17,45,410.5,56.0,2.95,16.45,135.0,84.18,49.01
2018,4,14,18,0,326.0,46.0,2.9,15.6,89.0,41.62,24.99
2018,4,14,18,15,209.0,31.5,2.95,15.15,54.5,24.44,12.22
2018,4,14,18,30,92.0,17.0,3.0,14.7,20.0,14.51,0.0
2018,4,14,18,45,46.0,8.5,3.05,14.25,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,10.6,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,10.8,3.0,0.0,0.0
2018,4,15,5,45,65.5,17.5,3.1,11.0,22.5,14.94,0.0
2018,4,15,6,0,122.0,32.0,3.2,11.2,42.0,24.85,12.75
2018,4,15,6,15,275.5,44.5,3.35,11.7,88.5,38.42,23.97
2018,4,15,6,30,429.0,57.0,3.5,12.2,135.0,85.0,50.21
2018,4,15,6,45,510.0,64.5,3.65,12.65,187.0,134.44,86.16
2018,4,15,7,0,591.0,72.0,3.8,13.1,239.0,194.0,135.28
2018,4,15,7,15,639.5,78.0,3.9,13.6,292.0,253.05,187.57
2018,4,15,7,30,688.0,84.0,4.0,14.1,345.0,317.3,244.5
2018,4,15,7,45,673.5,98.0,4.1,14.55,384.0,369.17,291.68
2018,4,15,8,0,659.0,112.0,4.2,15.0,423.0,418.21,334.83
2018,4,15,8,15,665.0,124.5,4.25,15.35,467.0,473.36,381.04
2018,4,15,8,30,671.0,137.0,4.3,15.7,511.0,527.71,425.09
2018,4,15,8,45,753.5,123.0,4.4,16.0,576.0,602.25,484.41
2018,4,15,9,0,836.0,109.0,4.5,16.3,641.0,680.93,545.62
2018,4,15,9,15,842.0,114.5,4.65,16.55,679.5,730.93,583.52
2018,4,15,9,30,848.0,120.0,4.8,16.8,718.0,778.75,618.6
2018,4,15,9,45,850.0,126.0,4.9,17.05,750.5,821.51,648.44
2018,4,15,10,0,852.0,132.0,5.0,17.3,783.0,861.37,675.98
2018,4,15,10,15,874.0,127.0,5.1,17.4,816.5,894.59,699.01
2018,4,15,10,30,896.0,122.0,5.2,17.5,850.0,934.83,727.04
2018,4,15,10,45,901.5,123.0,5.3,17.6,871.5,963.43,746.69
2018,4,15,11,0,907.0,124.0,5.4,17.7,893.0,988.62,764.04
2018,4,15,11,15,909.5,124.5,5.5,17.7,906.5,1006.91,776.92
2018,4,15,11,30,912.0,125.0,5.6,17.7,920.0,1021.47,787.33
2018,4,15,11,45,913.0,125.0,5.7,17.65,925.5,1030.25,794.0
2018,4,15,12,0,914.0,125.0,5.8,17.6,931.0,1035.16,798.12
2018,4,15,12,15,912.0,125.5,5.95,17.5,928.0,1033.73,798.43
2018,4,15,12,30,910.0,126.0,6.1,17.4,925.0,1028.4,796.13
2018,4,15,12,45,906.0,125.5,6.2,17.3,913.5,1016.3,788.8
2018,4,15,13,0,902.0,125.0,6.3,17.2,902.0,1000.44,778.9
2018,4,15,13,15,894.5,124.5,6.4,17.0,882.5,977.64,764.35
2018,4,15,13,30,887.0,124.0,6.5,16.8,863.0,951.42,747.32
2018,4,15,13,45,799.5,157.5,6.55,16.55,808.5,895.12,708.05
2018,4,15,14,0,712.0,191.0,6.6,16.3,754.0,834.48,665.14
2018,4,15,14,15,642.5,206.5,6.6,15.9,699.5,766.33,614.32
2018,4,15,14,30,573.0,222.0,6.6,15.5,645.0,699.45,563.58
2018,4,15,14,45,334.0,249.0,6.6,15.05,492.5,500.56,406.64
2018,4,15,15,0,95.0,276.0,6.6,14.6,340.0,316.95,256.61
2018,4,15,15,15,58.5,233.0,6.6,14.6,271.5,247.07,199.99
2018,4,15,15,30,22.0,190.0,6.6,14.6,203.0,174.77,140.51
2018,4,15,15,45,73.5,187.0,6.4,13.95,226.0,206.11,167.76
2018,4,15,16,0,125.0,184.0,6.2,13.3,249.0,232.34,190.1
2018,4,15,16,15,187.5,172.0,6.05,13.0,258.0,241.26,197.11
2018,4,15,16,30,250.0,160.0,5.9,12.7,267.0,248.01,201.08
2018,4,15,16,45,246.5,139.0,5.75,12.45,233.0,210.42,168.03
2018,4,15,17,0,243.0,118.0,5.6,12.2,199.0,173.19,134.79
2018,4,15,17,15,148.0,93.5,5.3,11.8,140.0,111.98,84.7
2018,4,15,17,30,53.0,69.0,5.0,11.4,81.0,65.26,48.23
2018,4,15,17,45,40.0,51.5,4.7,11.0,59.5,45.81,32.05
2018,4,15,18,0,27.0,34.0,4.4,10.6,38.0,28.47,18.02
2018,4,15,18,15,18.0,22.0,4.25,10.25,24.0,18.3,8.38
2018,4,15,18,30,9.0,10.0,4.1,9.9,10.0,8.54,0.0
2018,4,15,18,45,4.5,5.0,3.9,9.6,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,5.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,10.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,15.5,12.0,1.3,8.35,13.0,10.24,0.0
2018,4,16,6,0,21.0,21.0,1.3,8.6,23.0,17.58,8.11
2018,4,16,6,15,22.0,32.0,1.55,8.95,35.0,26.89,16.96
2018,4,16,6,30,23.0,43.0,1.8,9.3,47.0,37.73,26.08
2018,4,16,6,45,27.0,45.0,2.05,9.65,51.5,41.85,29.57
2018,4,16,7,0,31.0,47.0,2.3,10.0,56.0,46.26,33.44
2018,4,16,7,15,28.5,58.5,2.45,10.1,68.0,57.38,43.42
2018,4,16,7,30,26.0,70.0,2.6,10.2,80.0,68.27,53.06
2018,4,16,7,45,13.0,47.0,2.75,10.35,52.0,45.11,33.34
2018,4,16,8,0,0.0,24.0,2.9,10.5,24.0,19.82,11.52
2018,4,16,8,15,0.0,38.5,3.05,10.55,38.5,31.86,21.84
2018,4,16,8,30,0.0,53.0,3.2,10.6,53.0,43.94,32.09
2018,4,16,8,45,14.0,116.5,3.3,10.65,125.5,109.9,88.08
2018,4,16,9,0,28.0,180.0,3.4,10.7,198.0,177.51,144.34
2018,4,16,9,15,83.0,251.0,3.5,10.7,309.0,284.3,232.38
2018,4,16,9,30,138.0,322.0,3.6,10.7,420.0,410.1,333.03
2018,4,16,9,45,253.0,325.0,3.75,10.7,515.5,524.74,424.44
2018,4,16,10,0,368.0,328.0,3.9,10.7,611.0,634.66,510.38
2018,4,16,10,15,405.0,327.0,4.0,10.7,649.0,693.22,554.34
2018,4,16,10,30,442.0,326.0,4.1,10.7,687.0,739.96,589.53
2018,4,16,10,45,388.0,358.0,4.2,10.7,680.5,720.39,573.45
2018,4,16,11,0,334.0,390.0,4.3,10.7,674.0,711.44,565.23
2018,4,16,11,15,265.5,390.5,4.35,10.75,618.5,653.56,520.18
2018,4,16,11,30,197.0,391.0,4.4,10.8,563.0,574.68,459.05
2018,4,16,11,45,181.5,397.5,4.4,10.85,557.0,568.26,453.75
2018,4,16,12,0,166.0,404.0,4.4,10.9,551.0,560.62,447.23
2018,4,16,12,15,121.0,387.5,4.4,10.9,494.5,499.9,399.45
2018,4,16,12,30,76.0,371.0,4.4,10.9,438.0,420.49,336.84
2018,4,16,12,45,144.0,367.5,4.35,10.9,492.5,499.79,401.0
2018,4,16,13,0,212.0,364.0,4.3,10.9,547.0,575.75,460.89
2018,4,16,13,15,219.0,364.0,4.3,10.85,550.0,577.42,462.29
2018,4,16,13,30,226.0,364.0,4.3,10.8,553.0,577.64,462.97
2018,4,16,13,45,326.0,342.0,4.25,10.8,605.5,637.47,511.45
2018,4,16,14,0,426.0,320.0,4.2,10.8,658.0,704.52,563.93
2018,4,16,14,15,320.5,313.5,4.2,10.8,562.0,580.69,468.36
2018,4,16,14,30,215.0,307.0,4.2,10.8,466.0,463.59,376.43
2018,4,16,14,45,134.5,275.5,4.2,10.8,373.5,362.52,295.6
2018,4,16,15,0,54.0,244.0,4.2,10.8,281.0,256.98,209.34
2018,4,16,15,15,160.5,245.0,4.2,10.8,344.0,335.83,275.97
2018,4,16,15,30,267.0,246.0,4.2,10.8,407.0,402.29,330.49
2018,4,16,15,45,316.0,218.5,4.2,10.75,394.0,387.75,318.84
2018,4,16,16,0,365.0,191.0,4.2,10.7,381.0,367.54,301.94
2018,4,16,16,15,265.0,177.0,4.0,10.6,307.5,286.38,234.46
2018,4,16,16,30,165.0,163.0,3.8,10.5,234.0,210.97,171.83
2018,4,16,16,45,253.5,131.5,3.6,10.35,224.5,205.22,164.15
2018,4,16,17,0,342.0,100.0,3.4,10.2,215.0,187.64,144.34
2018,4,16,17,15,436.0,79.5,3.05,9.8,200.0,164.59,118.15
2018,4,16,17,30,530.0,59.0,2.7,9.4,185.0,131.84,84.0
2018,4,16,17,45,372.5,51.5,2.35,9.05,129.5,75.14,44.65
2018,4,16,18,0,215.0,44.0,2.0,8.7,74.0,36.88,23.74
2018,4,16,18,15,125.0,28.5,1.9,8.4,44.0,21.92,11.69
2018,4,16,18,30,35.0,13.0,1.8,8.1,14.0,11.1,0.0
2018,4,16,18,45,17.5,6.5,1.7,7.8,7.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.9,5.05,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.1,5.4,5.0,4.27,0.0
2018,4,17,5,45,134.5,20.5,1.3,5.75,31.5,17.5,0.0
2018,4,17,6,0,244.0,36.0,1.5,6.1,58.0,27.91,17.03
2018,4,17,6,15,343.0,48.0,1.55,6.4,101.5,42.22,27.27
2018,4,17,6,30,442.0,60.0,1.6,6.7,145.0,88.51,53.91
2018,4,17,6,45,482.0,71.5,1.65,7.0,190.0,136.28,90.77
2018,4,17,7,0,522.0,83.0,1.7,7.3,235.0,188.99,136.27
2018,4,17,7,15,503.5,100.0,1.8,8.0,270.0,231.76,176.91
2018,4,17,7,30,485.0,117.0,1.9,8.7,305.0,274.92,217.2
2018,4,17,7,45,491.5,132.0,1.95,9.45,345.5,323.36,259.86
2018,4,17,8,0,498.0,147.0,2.0,10.2,386.0,371.84,301.13
2018,4,17,8,15,398.0,188.0,2.0,10.8,391.5,389.66,316.5
2018,4,17,8,30,298.0,229.0,2.0,11.4,397.0,387.15,314.16
2018,4,17,8,45,443.0,209.0,2.05,12.0,482.0,485.79,392.42
2018,4,17,9,0,588.0,189.0,2.1,12.6,567.0,593.35,474.99
2018,4,17,9,15,609.5,195.0,2.05,13.0,609.0,644.51,511.81
2018,4,17,9,30,631.0,201.0,2.0,13.4,651.0,695.52,547.93
2018,4,17,9,45,756.0,162.5,1.9,13.85,727.5,784.81,612.08
2018,4,17,10,0,881.0,124.0,1.8,14.3,804.0,866.04,665.19
2018,4,17,10,15,898.0,122.0,1.8,14.6,836.5,907.66,691.0
2018,4,17,10,30,915.0,120.0,1.8,14.9,869.0,946.83,715.28
2018,4,17,10,45,920.5,120.5,1.75,15.2,890.5,975.22,731.5
2018,4,17,11,0,926.0,121.0,1.7,15.5,912.0,1000.12,745.39
2018,4,17,11,15,929.0,121.5,1.65,15.75,926.0,1019.04,755.46
2018,4,17,11,30,932.0,122.0,1.6,16.0,940.0,1034.16,763.13
2018,4,17,11,45,933.5,122.5,1.6,16.2,946.5,1043.95,768.4
2018,4,17,12,0,935.0,123.0,1.6,16.4,953.0,1049.79,771.32
2018,4,17,12,15,934.0,123.0,1.6,16.6,950.5,1048.72,769.98
2018,4,17,12,30,933.0,123.0,1.6,16.8,948.0,1043.68,766.32
2018,4,17,12,45,930.0,123.5,1.55,16.95,938.0,1033.25,758.72
2018,4,17,13,0,927.0,124.0,1.5,17.1,928.0,1018.96,748.84
2018,4,17,13,15,921.5,124.0,1.45,17.15,910.0,998.06,735.13
2018,4,17,13,30,916.0,124.0,1.4,17.2,892.0,973.57,719.25
2018,4,17,13,45,908.0,123.5,1.35,17.25,865.5,942.91,699.42
2018,4,17,14,0,900.0,123.0,1.3,17.3,839.0,909.08,677.55
2018,4,17,14,15,882.0,124.0,1.35,17.3,803.0,865.46,650.61
2018,4,17,14,30,864.0,125.0,1.4,17.3,767.0,827.61,627.26
2018,4,17,14,45,843.0,122.5,1.4,17.25,722.5,773.63,591.89
2018,4,17,15,0,822.0,120.0,1.4,17.2,678.0,718.48,553.89
2018,4,17,15,15,816.0,112.5,1.4,17.2,636.5,667.51,517.62
2018,4,17,15,30,810.0,105.0,1.4,17.2,595.0,614.67,478.81
2018,4,17,15,45,796.5,101.5,1.6,16.95,551.0,559.93,438.78
2018,4,17,16,0,783.0,98.0,1.8,16.7,507.0,504.53,396.19
2018,4,17,16,15,745.0,96.5,1.75,16.35,454.0,439.14,343.4
2018,4,17,16,30,707.0,95.0,1.7,16.0,401.0,376.64,291.29
2018,4,17,16,45,566.5,100.0,1.6,15.7,325.0,289.12,220.07
2018,4,17,17,0,426.0,105.0,1.5,15.4,249.0,213.67,159.07
2018,4,17,17,15,424.0,86.0,1.45,14.55,209.0,166.6,117.61
2018,4,17,17,30,422.0,67.0,1.4,13.7,169.0,122.22,79.2
2018,4,17,17,45,372.5,55.5,1.35,12.8,129.5,77.7,46.32
2018,4,17,18,0,323.0,44.0,1.3,11.9,90.0,39.56,25.21
2018,4,17,18,15,214.0,31.0,1.4,11.45,56.5,24.03,13.52
2018,4,17,18,30,105.0,18.0,1.5,11.0,23.0,15.36,0.0
2018,4,17,18,45,52.5,9.0,1.55,10.55,11.5,7.68,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,7.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,7.9,2.0,1.71,0.0
2018,4,18,5,45,0.0,7.0,1.15,8.15,7.0,5.75,0.0
2018,4,18,6,0,0.0,12.0,1.2,8.4,12.0,9.86,2.5
2018,4,18,6,15,0.0,17.5,1.3,8.75,17.5,14.4,6.66
2018,4,18,6,30,0.0,23.0,1.4,9.1,23.0,18.94,10.82
2018,4,18,6,45,0.0,44.0,1.5,9.45,44.0,36.37,26.13
2018,4,18,7,0,0.0,65.0,1.6,9.8,65.0,53.81,41.32
2018,4,18,7,15,0.0,77.0,1.6,10.05,77.0,63.83,49.9
2018,4,18,7,30,0.0,89.0,1.6,10.3,89.0,73.91,58.39
2018,4,18,7,45,0.0,90.5,1.6,10.55,90.5,75.22,59.27
2018,4,18,8,0,0.0,92.0,1.6,10.8,92.0,76.5,60.1
2018,4,18,8,15,1.0,103.5,1.6,11.15,104.0,86.75,68.49
2018,4,18,8,30,2.0,115.0,1.6,11.5,116.0,97.17,76.92
2018,4,18,8,45,7.0,152.5,1.6,11.85,157.0,132.57,106.1
2018,4,18,9,0,12.0,190.0,1.6,12.2,198.0,168.95,135.54
2018,4,18,9,15,12.0,208.0,1.6,12.55,216.5,185.42,148.31
2018,4,18,9,30,12.0,226.0,1.6,12.9,235.0,201.98,161.07
2018,4,18,9,45,42.0,280.0,1.6,13.2,312.5,286.46,228.35
2018,4,18,10,0,72.0,334.0,1.6,13.5,390.0,365.31,289.19
2018,4,18,10,15,130.0,365.0,1.6,13.7,470.5,463.3,363.86
2018,4,18,10,30,188.0,396.0,1.6,13.9,551.0,550.59,428.45
2018,4,18,10,45,170.0,410.5,1.65,14.1,553.0,554.55,429.58
2018,4,18,11,0,152.0,425.0,1.7,14.3,555.0,556.93,430.24
2018,4,18,11,15,163.0,432.0,1.75,14.45,573.5,578.0,445.56
2018,4,18,11,30,174.0,439.0,1.8,14.6,592.0,598.51,460.29
2018,4,18,11,45,190.5,440.0,1.85,14.75,608.5,617.59,474.23
2018,4,18,12,0,207.0,441.0,1.9,14.9,625.0,635.78,487.53
2018,4,18,12,15,218.0,438.5,1.95,15.05,632.0,643.96,493.59
2018,4,18,12,30,229.0,436.0,2.0,15.2,639.0,650.87,498.87
2018,4,18,12,45,166.5,428.5,2.1,15.4,575.0,580.54,446.79
2018,4,18,13,0,104.0,421.0,2.2,15.6,511.0,493.37,381.91
2018,4,18,13,15,154.0,412.5,2.3,15.75,543.0,545.99,423.1
2018,4,18,13,30,204.0,404.0,2.4,15.9,575.0,578.67,448.62
2018,4,18,13,45,210.5,385.5,2.45,16.05,557.5,559.64,435.11
2018,4,18,14,0,217.0,367.0,2.5,16.2,540.0,539.45,421.0
2018,4,18,14,15,246.0,353.5,2.6,16.2,542.5,555.35,434.22
2018,4,18,14,30,275.0,340.0,2.7,16.2,545.0,553.72,434.34
2018,4,18,14,45,407.0,279.0,2.75,16.15,565.0,592.43,466.72
2018,4,18,15,0,539.0,218.0,2.8,16.1,585.0,607.86,481.01
2018,4,18,15,15,673.0,161.0,2.8,16.1,589.5,620.15,491.75
2018,4,18,15,30,807.0,104.0,2.8,16.1,594.0,609.75,484.59
2018,4,18,15,45,821.5,94.5,2.8,15.75,559.0,564.95,449.5
2018,4,18,16,0,836.0,85.0,2.8,15.4,524.0,516.54,410.31
2018,4,18,16,15,814.5,80.5,2.7,15.05,473.0,453.45,357.9
2018,4,18,16,30,793.0,76.0,2.6,14.7,422.0,391.13,304.41
2018,4,18,16,45,759.0,71.0,2.5,14.35,368.0,325.28,246.78
2018,4,18,17,0,725.0,66.0,2.4,14.0,314.0,262.38,190.56
2018,4,18,17,15,669.5,61.0,2.15,13.1,260.0,196.52,133.21
2018,4,18,17,30,614.0,56.0,1.9,12.2,206.0,138.53,84.86
2018,4,18,17,45,533.0,48.5,1.7,11.25,156.0,82.98,45.28
2018,4,18,18,0,452.0,41.0,1.5,10.3,106.0,37.67,27.61
2018,4,18,18,15,315.0,30.5,1.55,9.8,67.0,25.24,14.91
2018,4,18,18,30,178.0,20.0,1.6,9.3,28.0,16.86,0.0
2018,4,18,18,45,89.0,10.0,1.65,8.8,14.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,5,15,33.0,4.5,1.55,5.6,4.5,0.0,0.0
2018,4,19,5,30,66.0,9.0,1.7,6.4,9.0,7.68,0.0
2018,4,19,5,45,205.5,21.0,1.85,7.2,38.5,17.65,0.0
2018,4,19,6,0,345.0,33.0,2.0,8.0,68.0,27.4,17.34
2018,4,19,6,15,442.0,41.5,2.25,8.8,113.0,40.28,24.45
2018,4,19,6,30,539.0,50.0,2.5,9.6,158.0,87.45,48.74
2018,4,19,6,45,599.0,57.0,2.8,10.4,209.5,140.2,87.87
2018,4,19,7,0,659.0,64.0,3.1,11.2,261.0,200.17,138.55
2018,4,19,7,15,700.5,69.5,3.2,11.85,314.5,262.21,194.0
2018,4,19,7,30,742.0,75.0,3.3,12.5,368.0,326.64,251.56
2018,4,19,7,45,770.5,79.0,3.45,13.2,420.0,388.34,306.2
2018,4,19,8,0,799.0,83.0,3.6,13.9,472.0,451.95,360.8
2018,4,19,8,15,820.5,86.5,3.65,14.4,522.0,513.06,411.84
2018,4,19,8,30,842.0,90.0,3.7,14.9,572.0,574.58,461.48
2018,4,19,8,45,857.0,93.5,3.75,15.35,618.0,632.18,506.6
2018,4,19,9,0,872.0,97.0,3.8,15.8,664.0,684.69,546.63
2018,4,19,9,15,887.0,98.0,3.8,16.2,706.0,736.85,585.19
2018,4,19,9,30,902.0,99.0,3.8,16.6,748.0,787.45,619.99
2018,4,19,9,45,913.5,100.0,3.8,17.0,784.5,833.44,650.66
2018,4,19,10,0,925.0,101.0,3.8,17.4,821.0,877.05,679.24
2018,4,19,10,15,931.5,102.5,3.85,17.7,849.5,914.22,703.52
2018,4,19,10,30,938.0,104.0,3.9,18.0,878.0,948.23,725.48
2018,4,19,10,45,942.0,105.5,3.9,18.25,899.5,976.61,743.31
2018,4,19,11,0,946.0,107.0,3.9,18.5,921.0,1001.37,758.65
2018,4,19,11,15,947.5,108.0,3.9,18.7,934.0,1019.53,769.68
2018,4,19,11,30,949.0,109.0,3.9,18.9,947.0,1033.78,778.17
2018,4,19,11,45,890.0,139.5,3.95,19.05,929.5,1014.24,764.48
2018,4,19,12,0,831.0,170.0,4.0,19.2,912.0,1004.58,757.86
2018,4,19,12,15,861.0,154.5,4.0,19.35,921.5,1018.15,766.7
2018,4,19,12,30,891.0,139.0,4.0,19.5,931.0,1014.13,763.57
2018,4,19,12,45,709.0,206.5,4.0,19.6,832.5,920.41,699.47
2018,4,19,13,0,527.0,274.0,4.0,19.7,734.0,798.76,611.76
2018,4,19,13,15,451.0,312.0,3.9,19.75,700.0,754.66,578.7
2018,4,19,13,30,375.0,350.0,3.8,19.8,666.0,695.63,534.54
2018,4,19,13,45,619.5,240.5,3.75,19.9,744.5,814.37,625.64
2018,4,19,14,0,864.0,131.0,3.7,20.0,823.0,891.02,680.99
2018,4,19,14,15,884.5,116.0,3.6,19.95,800.5,855.27,656.02
2018,4,19,14,30,905.0,101.0,3.5,19.9,778.0,824.13,635.07
2018,4,19,14,45,893.5,99.5,3.45,19.9,739.5,777.7,603.22
2018,4,19,15,0,882.0,98.0,3.4,19.9,701.0,729.19,569.17
2018,4,19,15,15,867.0,96.0,3.4,19.9,657.0,676.07,529.77
2018,4,19,15,30,852.0,94.0,3.4,19.9,613.0,625.04,490.8
2018,4,19,15,45,831.5,91.0,3.1,19.75,564.5,564.97,443.43
2018,4,19,16,0,811.0,88.0,2.8,19.6,516.0,504.92,394.86
2018,4,19,16,15,782.5,85.0,2.6,19.2,464.5,441.63,343.08
2018,4,19,16,30,754.0,82.0,2.4,18.8,413.0,379.92,291.01
2018,4,19,16,45,716.5,77.5,2.15,18.35,360.0,314.42,234.81
2018,4,19,17,0,679.0,73.0,1.9,17.9,307.0,253.42,181.45
2018,4,19,17,15,623.5,67.5,1.85,16.95,254.5,191.57,128.84
2018,4,19,17,30,568.0,62.0,1.8,16.0,202.0,136.07,83.62
2018,4,19,17,45,483.5,53.5,1.75,15.05,153.0,82.45,46.22
2018,4,19,18,0,399.0,45.0,1.7,14.1,104.0,39.63,28.9
2018,4,19,18,15,271.5,33.0,1.85,13.6,66.0,27.28,16.55
2018,4,19,18,30,144.0,21.0,2.0,13.1,28.0,16.38,0.0
2018,4,19,18,45,72.0,10.5,2.1,12.55,14.0,8.96,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,5,15,30.0,4.0,1.15,8.1,4.5,0.0,0.0
2018,4,20,5,30,60.0,8.0,1.1,8.8,9.0,6.83,0.0
2018,4,20,5,45,189.5,21.5,1.05,9.5,38.5,17.96,0.0
2018,4,20,6,0,319.0,35.0,1.0,10.2,68.0,28.99,18.82
2018,4,20,6,15,417.0,44.5,1.1,10.85,113.5,42.38,26.3
2018,4,20,6,30,515.0,54.0,1.2,11.5,159.0,88.87,50.53
2018,4,20,6,45,578.5,60.0,1.25,12.1,210.0,139.71,87.63
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,198.19,136.16
2018,4,20,7,15,685.0,71.0,1.45,13.6,314.0,257.48,188.14
2018,4,20,7,30,728.0,76.0,1.6,14.5,367.0,322.53,244.8
2018,4,20,7,45,759.0,80.0,1.7,15.35,419.5,384.31,297.93
2018,4,20,8,0,790.0,84.0,1.8,16.2,472.0,448.29,351.12
2018,4,20,8,15,812.0,87.0,1.9,16.8,521.5,508.55,400.06
2018,4,20,8,30,834.0,90.0,2.0,17.4,571.0,569.29,447.66
2018,4,20,8,45,850.5,92.5,2.1,18.0,616.5,626.28,490.91
2018,4,20,9,0,867.0,95.0,2.2,18.6,662.0,678.45,529.44
2018,4,20,9,15,880.5,96.5,2.3,19.05,703.0,729.7,566.47
2018,4,20,9,30,894.0,98.0,2.4,19.5,744.0,779.28,599.89
2018,4,20,9,45,906.5,97.5,2.5,19.95,779.5,824.12,629.29
2018,4,20,10,0,919.0,97.0,2.6,20.4,815.0,866.67,656.81
2018,4,20,10,15,925.5,98.5,2.7,20.85,843.5,903.55,680.23
2018,4,20,10,30,932.0,100.0,2.8,21.3,872.0,937.28,701.41
2018,4,20,10,45,935.0,101.5,2.9,21.75,892.5,964.51,718.17
2018,4,20,11,0,938.0,103.0,3.0,22.2,913.0,988.11,732.54
2018,4,20,11,15,940.0,103.5,3.05,22.45,926.0,1006.02,743.36
2018,4,20,11,30,942.0,104.0,3.1,22.7,939.0,1020.08,751.76
2018,4,20,11,45,942.0,105.0,3.15,23.0,944.5,1028.8,756.64
2018,4,20,12,0,942.0,106.0,3.2,23.3,950.0,1033.53,759.07
2018,4,20,12,15,941.5,106.0,3.2,23.45,947.5,1032.78,758.1
2018,4,20,12,30,941.0,106.0,3.2,23.6,945.0,1028.04,754.71
2018,4,20,12,45,937.5,106.0,3.25,23.7,934.0,1016.47,747.54
2018,4,20,13,0,934.0,106.0,3.3,23.8,923.0,1001.03,737.98
2018,4,20,13,15,929.0,105.5,3.35,23.8,904.5,979.93,725.04
2018,4,20,13,30,924.0,105.0,3.4,23.8,886.0,955.22,709.73
2018,4,20,13,45,917.5,104.0,3.45,23.85,860.5,925.21,690.7
2018,4,20,14,0,911.0,103.0,3.5,23.9,835.0,891.95,669.4
2018,4,20,14,15,902.5,101.5,3.55,23.75,803.0,853.47,644.88
2018,4,20,14,30,894.0,100.0,3.6,23.6,771.0,812.27,618.22
2018,4,20,14,45,882.0,98.5,3.7,23.5,732.5,765.93,587.7
2018,4,20,15,0,870.0,97.0,3.8,23.4,694.0,717.61,554.68
2018,4,20,15,15,855.5,94.5,3.8,23.4,650.5,664.93,515.83
2018,4,20,15,30,841.0,92.0,3.8,23.4,607.0,614.2,477.31
2018,4,20,15,45,821.0,89.0,3.95,22.65,559.0,555.08,433.09
2018,4,20,16,0,801.0,86.0,4.1,21.9,511.0,495.95,387.09
2018,4,20,16,15,775.0,82.5,4.1,21.2,460.5,433.98,336.83
2018,4,20,16,30,749.0,79.0,4.1,20.5,410.0,373.35,285.88
2018,4,20,16,45,713.5,75.0,4.05,19.8,358.0,310.8,232.09
2018,4,20,17,0,678.0,71.0,4.0,19.1,306.0,249.73,178.63
2018,4,20,17,15,627.5,64.5,3.95,18.1,254.0,188.25,125.87
2018,4,20,17,30,577.0,58.0,3.9,17.1,202.0,132.51,80.2
2018,4,20,17,45,500.5,50.5,3.8,16.1,154.0,80.03,43.7
2018,4,20,18,0,424.0,43.0,3.7,15.1,106.0,37.21,26.72
2018,4,20,18,15,299.0,31.5,3.65,14.45,67.5,25.91,15.57
2018,4,20,18,30,174.0,20.0,3.6,13.8,29.0,16.67,0.0
2018,4,20,18,45,87.0,10.0,3.55,13.2,14.5,8.54,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.1,10.0,7.68,0.0
2018,4,21,5,45,196.0,22.5,1.5,9.8,40.5,18.76,0.0
2018,4,21,6,0,324.0,36.0,1.6,10.5,71.0,29.76,19.67
2018,4,21,6,15,416.5,45.0,1.6,11.15,115.5,42.72,26.57
2018,4,21,6,30,509.0,54.0,1.6,11.8,160.0,88.26,50.22
2018,4,21,6,45,570.5,61.0,1.6,12.45,211.0,139.25,87.57
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,197.65,136.05
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,255.86,187.11
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,319.69,242.57
2018,4,21,7,45,745.5,82.0,1.3,14.95,418.0,380.42,294.4
2018,4,21,8,0,776.0,86.0,1.2,15.6,470.0,443.32,345.96
2018,4,21,8,15,797.5,89.5,1.25,16.25,519.0,502.97,393.72
2018,4,21,8,30,819.0,93.0,1.3,16.9,568.0,563.07,440.04
2018,4,21,8,45,835.5,96.0,1.3,17.55,613.5,619.73,481.82
2018,4,21,9,0,852.0,99.0,1.3,18.2,659.0,671.49,518.69
2018,4,21,9,15,866.5,100.0,1.35,18.85,700.0,722.19,554.0
2018,4,21,9,30,881.0,101.0,1.4,19.5,741.0,771.34,585.96
2018,4,21,9,45,892.5,102.0,1.4,20.2,776.5,816.3,613.36
2018,4,21,10,0,904.0,103.0,1.4,20.9,812.0,858.95,638.73
2018,4,21,10,15,911.5,104.0,1.45,21.5,840.5,895.6,660.65
2018,4,21,10,30,919.0,105.0,1.5,22.1,869.0,929.23,680.44
2018,4,21,10,45,924.5,105.0,1.55,22.65,890.0,956.81,696.34
2018,4,21,11,0,930.0,105.0,1.6,23.2,911.0,980.92,710.04
2018,4,21,11,15,933.0,106.0,1.6,23.6,925.0,1000.07,720.31
2018,4,21,11,30,936.0,107.0,1.6,24.0,939.0,1015.43,728.27
2018,4,21,11,45,937.5,107.0,1.65,24.45,944.5,1024.47,732.97
2018,4,21,12,0,939.0,107.0,1.7,24.9,950.0,1029.57,735.38
2018,4,21,12,15,938.5,107.0,1.7,25.05,948.0,1028.77,734.39
2018,4,21,12,30,938.0,107.0,1.7,25.2,946.0,1024.0,731.13
2018,4,21,12,45,936.5,106.0,1.7,25.35,936.0,1013.33,724.32
2018,4,21,13,0,935.0,105.0,1.7,25.5,926.0,998.76,715.25
2018,4,21,13,15,931.0,104.5,1.7,25.6,908.0,978.56,702.88
2018,4,21,13,30,927.0,104.0,1.7,25.7,890.0,954.7,688.29
2018,4,21,13,45,921.0,102.5,1.7,25.75,864.5,924.55,669.83
2018,4,21,14,0,915.0,101.0,1.7,25.8,839.0,891.12,649.22
2018,4,21,14,15,906.5,100.0,1.75,25.75,807.0,853.03,626.23
2018,4,21,14,30,898.0,99.0,1.8,25.7,775.0,812.21,601.13
2018,4,21,14,45,887.0,97.5,1.8,25.65,737.0,766.5,571.93
2018,4,21,15,0,876.0,96.0,1.8,25.6,699.0,718.71,540.29
2018,4,21,15,15,861.5,93.5,1.8,25.6,655.5,665.81,502.97
2018,4,21,15,30,847.0,91.0,1.8,25.6,612.0,611.69,463.71
2018,4,21,15,45,825.5,89.5,1.8,25.35,564.0,556.07,422.45
2018,4,21,16,0,804.0,88.0,1.8,25.1,516.0,497.51,377.63
2018,4,21,16,15,775.5,85.0,1.8,24.7,465.0,434.81,328.41
2018,4,21,16,30,747.0,82.0,1.8,24.3,414.0,373.72,278.68
2018,4,21,16,45,710.0,78.0,1.8,23.9,361.5,309.42,225.18
2018,4,21,17,0,673.0,74.0,1.8,23.5,309.0,249.64,174.29
2018,4,21,17,15,623.5,67.5,1.7,22.35,257.5,188.76,123.6
2018,4,21,17,30,574.0,61.0,1.6,21.2,206.0,133.5,79.59
2018,4,21,17,45,500.0,52.5,1.55,20.05,157.5,80.65,43.71
2018,4,21,18,0,426.0,44.0,1.5,18.9,109.0,37.18,26.31
2018,4,21,18,15,305.5,33.0,1.65,18.2,70.5,27.19,16.53
2018,4,21,18,30,185.0,22.0,1.8,17.5,32.0,18.46,0.0
2018,4,21,18,45,92.5,11.0,1.95,16.8,16.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,9.4,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,10.1,11.0,8.54,0.0
2018,4,22,5,45,185.5,25.0,1.4,10.8,43.0,19.49,2.36
2018,4,22,6,0,313.0,40.0,1.5,11.5,75.0,33.21,22.72
2018,4,22,6,15,412.5,50.0,1.55,12.1,122.0,46.9,30.06
2018,4,22,6,30,512.0,60.0,1.6,12.7,169.0,93.57,54.46
2018,4,22,6,45,577.5,66.5,1.65,13.3,221.0,144.91,91.73
2018,4,22,7,0,643.0,73.0,1.7,13.9,273.0,204.18,140.59
2018,4,22,7,15,684.5,78.5,1.65,14.7,326.5,263.57,192.33
2018,4,22,7,30,726.0,84.0,1.6,15.5,380.0,327.15,247.31
2018,4,22,7,45,716.0,97.0,1.5,16.35,421.0,381.48,294.32
2018,4,22,8,0,706.0,110.0,1.4,17.2,462.0,433.45,337.25
2018,4,22,8,15,746.5,111.0,1.35,17.85,516.5,497.01,387.13
2018,4,22,8,30,787.0,112.0,1.3,18.5,571.0,562.86,436.73
2018,4,22,8,45,786.5,122.0,1.25,19.15,611.0,614.33,473.76
2018,4,22,9,0,786.0,132.0,1.2,19.8,651.0,663.54,507.71
2018,4,22,9,15,819.0,129.5,1.2,20.25,699.5,721.98,548.14
2018,4,22,9,30,852.0,127.0,1.2,20.7,748.0,780.49,587.22
2018,4,22,9,45,864.0,129.0,1.25,21.2,784.5,826.59,615.91
2018,4,22,10,0,876.0,131.0,1.3,21.7,821.0,870.47,642.87
2018,4,22,10,15,826.5,160.0,1.35,22.05,829.0,885.92,651.34
2018,4,22,10,30,777.0,189.0,1.4,22.4,837.0,901.46,660.27
2018,4,22,10,45,661.0,250.5,1.45,22.75,811.5,876.14,641.19
2018,4,22,11,0,545.0,312.0,1.5,23.1,786.0,838.86,613.47
2018,4,22,11,15,507.5,334.5,1.5,23.45,781.0,835.55,609.51
2018,4,22,11,30,470.0,357.0,1.5,23.8,776.0,828.55,602.8
2018,4,22,11,45,473.0,359.0,1.55,24.15,783.0,838.08,608.73
2018,4,22,12,0,476.0,361.0,1.6,24.5,790.0,845.16,612.91
2018,4,22,12,15,509.0,348.5,1.6,24.8,806.0,865.06,625.92
2018,4,22,12,30,542.0,336.0,1.6,25.1,822.0,882.06,636.88
2018,4,22,12,45,626.0,288.0,1.65,25.4,843.5,912.5,658.67
2018,4,22,13,0,710.0,240.0,1.7,25.7,865.0,937.86,676.91
2018,4,22,13,15,791.0,192.0,1.7,25.8,875.5,943.91,680.89
2018,4,22,13,30,872.0,144.0,1.7,25.9,886.0,953.16,687.07
2018,4,22,13,45,883.5,133.0,1.7,26.05,866.0,919.15,665.49
2018,4,22,14,0,895.0,122.0,1.7,26.2,846.0,892.58,649.12
2018,4,22,14,15,886.5,120.0,1.7,26.2,813.5,854.15,625.24
2018,4,22,14,30,878.0,118.0,1.7,26.2,781.0,813.04,599.46
2018,4,22,14,45,854.0,117.5,1.7,26.15,735.5,765.74,569.34
2018,4,22,15,0,830.0,117.0,1.7,26.1,690.0,710.37,531.63
2018,4,22,15,15,817.5,112.5,1.7,26.1,647.5,657.98,494.98
2018,4,22,15,30,805.0,108.0,1.7,26.1,605.0,604.34,456.33
2018,4,22,15,45,789.5,103.0,1.6,25.95,558.5,547.57,413.95
2018,4,22,16,0,774.0,98.0,1.5,25.8,512.0,490.43,370.0
2018,4,22,16,15,754.5,94.0,1.4,25.5,465.0,432.38,324.15
2018,4,22,16,30,735.0,90.0,1.3,25.2,418.0,373.85,276.44
2018,4,22,16,45,651.5,90.5,1.25,24.9,354.5,300.59,217.68
2018,4,22,17,0,568.0,91.0,1.2,24.6,291.0,236.15,165.55
2018,4,22,17,15,530.5,80.0,1.15,23.5,243.0,180.11,119.46
2018,4,22,17,30,493.0,69.0,1.1,22.4,195.0,128.39,78.48
2018,4,22,17,45,444.5,58.5,1.1,21.3,152.5,80.9,45.82
2018,4,22,18,0,396.0,48.0,1.1,20.2,110.0,39.61,28.27
2018,4,22,18,15,273.5,35.5,1.15,19.5,71.0,29.25,18.28
2018,4,22,18,30,151.0,23.0,1.2,18.8,32.0,17.91,0.0
2018,4,22,18,45,75.5,11.5,1.3,18.15,16.0,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,12.45,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,12.9,12.0,9.39,0.0
2018,4,23,5,45,119.0,27.0,1.0,13.3,39.5,20.87,5.22
2018,4,23,6,0,204.0,43.0,1.0,13.7,67.0,32.91,22.44
2018,4,23,6,15,288.0,55.5,1.1,14.2,108.0,46.9,31.05
2018,4,23,6,30,372.0,68.0,1.2,14.7,149.0,86.29,53.28
2018,4,23,6,45,405.5,81.5,1.3,15.2,191.0,129.76,86.04
2018,4,23,7,0,439.0,95.0,1.4,15.7,233.0,177.31,125.6
2018,4,23,7,15,501.0,104.0,1.4,16.4,288.5,232.6,171.68
2018,4,23,7,30,563.0,113.0,1.4,17.1,344.0,298.83,226.71
2018,4,23,7,45,636.5,112.0,1.4,17.8,405.5,363.61,279.71
2018,4,23,8,0,710.0,111.0,1.4,18.5,467.0,435.51,337.09
2018,4,23,8,15,735.0,115.5,1.4,19.1,516.5,494.74,383.63
2018,4,23,8,30,760.0,120.0,1.4,19.7,566.0,554.94,429.25
2018,4,23,8,45,779.5,123.0,1.4,20.3,611.5,610.05,469.57
2018,4,23,9,0,799.0,126.0,1.4,20.9,657.0,665.33,508.62
2018,4,23,9,15,820.5,125.5,1.3,21.5,699.5,717.97,543.69
2018,4,23,9,30,842.0,125.0,1.2,22.1,742.0,769.73,576.74
2018,4,23,9,45,861.0,122.5,1.1,22.7,778.5,816.29,603.63
2018,4,23,10,0,880.0,120.0,1.0,23.3,815.0,853.02,623.33
2018,4,23,10,15,887.0,121.5,0.95,23.9,843.0,888.81,642.77
2018,4,23,10,30,894.0,123.0,0.9,24.5,871.0,921.62,659.95
2018,4,23,10,45,899.0,124.0,0.9,25.05,892.0,948.97,674.5
2018,4,23,11,0,904.0,125.0,0.9,25.6,913.0,972.92,686.91
2018,4,23,11,15,906.5,126.0,0.95,25.85,926.5,991.0,697.5
2018,4,23,11,30,909.0,127.0,1.0,26.1,940.0,1005.38,705.97
2018,4,23,11,45,909.5,127.5,1.1,26.35,945.0,1013.59,711.74
2018,4,23,12,0,910.0,128.0,1.2,26.6,950.0,1017.99,715.32
2018,4,23,12,15,908.0,128.0,1.25,26.7,946.5,1015.65,714.44
2018,4,23,12,30,906.0,128.0,1.3,26.8,943.0,1009.49,711.38
2018,4,23,12,45,903.0,128.0,1.35,26.9,932.5,998.6,705.54
2018,4,23,13,0,900.0,128.0,1.4,27.0,922.0,984.0,697.5
2018,4,23,13,15,895.5,127.0,1.45,27.0,904.0,963.42,686.05
2018,4,23,13,30,891.0,126.0,1.5,27.0,886.0,939.35,672.42
2018,4,23,13,45,884.5,124.5,1.55,27.0,860.5,909.68,655.17
2018,4,23,14,0,878.0,123.0,1.6,27.0,835.0,876.89,635.79
2018,4,23,14,15,869.0,121.5,1.65,26.9,803.0,839.12,613.2
2018,4,23,14,30,860.0,120.0,1.7,26.8,771.0,798.75,588.6
2018,4,23,14,45,848.5,117.5,1.7,26.7,733.0,759.49,563.94
2018,4,23,15,0,837.0,115.0,1.7,26.6,695.0,711.14,531.08
2018,4,23,15,15,821.0,112.0,1.7,26.6,651.5,657.71,493.65
2018,4,23,15,30,805.0,109.0,1.7,26.6,608.0,603.32,454.49
2018,4,23,15,45,785.0,105.5,1.7,26.25,560.5,545.6,412.28
2018,4,23,16,0,765.0,102.0,1.7,25.9,513.0,487.95,368.61
