Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,0,873.0,142.0,4.9,22.3,945.0,930.52,703.99
2018,5,13,13,15,869.0,140.5,5.0,22.15,927.0,910.72,691.93
2018,5,13,13,30,865.0,139.0,5.1,22.0,909.0,887.62,677.52
2018,5,13,13,45,858.5,138.0,5.15,21.85,884.5,859.68,659.32
2018,5,13,14,0,852.0,137.0,5.2,21.7,860.0,828.8,638.94
2018,5,13,14,15,845.0,135.0,5.25,21.45,830.0,801.5,621.26
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,763.07,594.82
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,718.73,562.57
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,672.49,528.18
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,622.28,489.46
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,571.08,449.06
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,516.68,406.18
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,462.17,361.85
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,403.97,312.97
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,347.77,264.37
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,289.21,213.2
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,233.2,163.95
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,177.7,116.94
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,126.96,77.51
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,78.78,47.86
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,49.26,37.96
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,39.49,28.95
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,31.6,21.11
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,20.56,4.84
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,10.24,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,3.41,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,11.62,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,19.21,9.54
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,26.22,17.35
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,33.08,23.92
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,37.6,28.21
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,44.29,31.39
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,76.4,58.64
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,108.75,85.98
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,174.25,134.65
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,262.01,203.26
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,307.05,241.11
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,354.11,280.01
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,416.76,330.22
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,491.93,389.36
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,562.35,444.09
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,637.71,501.45
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,688.55,539.13
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,738.74,575.63
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,771.85,598.42
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,800.65,617.65
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,840.65,644.89
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,868.95,663.71
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,894.44,680.61
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,916.74,695.33
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,933.06,706.37
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,945.98,715.14
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,953.59,720.74
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,957.68,724.03
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,955.45,723.26
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,949.69,720.19
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,939.51,714.14
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,925.91,705.78
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,906.76,693.66
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,884.33,679.24
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,856.56,661.0
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,834.5,646.8
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,798.39,622.21
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,759.71,594.97
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,716.11,563.25
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,670.6,529.35
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,620.37,490.37
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,569.21,449.76
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,514.98,406.85
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,459.5,361.6
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,402.79,313.61
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,347.07,265.2
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,288.84,214.14
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,233.21,165.07
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,178.25,118.33
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,128.07,79.23
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,80.49,49.91
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,51.67,40.34
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,40.93,30.41
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,32.33,21.96
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,21.31,6.49
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,11.1,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,3.41,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,11.26,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,18.45,9.14
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,25.9,17.05
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,33.21,23.96
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,38.78,29.18
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,46.7,33.33
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,74.5,57.18
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,101.16,79.98
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,116.1,92.27
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,130.84,104.17
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,162.38,129.39
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,198.94,158.41
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,265.2,210.75
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,335.22,265.51
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,447.26,352.75
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,562.18,440.16
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,648.81,505.1
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,736.48,569.77
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,769.53,592.38
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,805.91,616.36
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,838.71,638.0
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,868.65,657.58
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,893.41,673.78
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,914.93,687.8
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,930.41,698.17
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,942.45,706.32
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,950.54,712.19
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,955.11,715.77
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,953.86,715.34
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,949.05,712.63
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,939.3,706.77
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,926.01,698.71
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,906.57,687.38
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,883.81,673.66
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,854.88,655.15
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,823.01,634.41
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,787.68,611.07
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,749.88,585.52
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,712.04,558.05
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,666.28,524.14
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,586.96,462.16
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,509.8,401.32
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,476.05,375.46
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,432.67,340.49
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,388.54,302.52
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,340.57,259.85
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,283.83,210.09
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,229.58,162.25
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,174.6,115.65
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,124.59,76.79
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,77.28,48.12
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,48.35,37.36
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,39.62,29.23
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,30.74,20.62
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,20.13,6.72
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,10.24,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,1.71,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,8.17,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,14.56,6.16
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,15.72,8.15
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,15.63,8.3
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,28.31,19.78
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,44.79,30.8
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,95.78,69.26
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,160.91,119.85
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,189.61,145.12
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,217.0,169.18
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,242.33,190.95
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,266.53,211.21
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,334.6,265.44
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,409.8,324.4
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,485.55,382.97
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,561.36,440.62
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,616.92,481.99
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,670.42,521.26
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,671.46,519.73
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,667.68,514.53
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,724.18,556.06
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,781.73,597.42
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,857.15,652.93
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,923.88,698.7
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,937.4,706.41
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,947.33,712.15
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,950.94,713.71
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,950.91,712.97
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,962.81,720.75
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,957.88,717.19
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,938.34,704.32
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,902.78,680.64
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,872.53,661.0
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,832.92,633.41
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,817.9,624.21
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,798.74,611.75
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,768.91,591.65
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,732.47,566.54
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,707.46,549.38
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,676.62,527.24
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,626.04,488.72
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,574.43,448.55
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,519.6,405.8
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,464.63,361.47
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,405.85,312.51
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,349.14,263.82
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,290.81,213.05
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,234.86,164.02
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,178.86,116.69
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,127.16,76.68
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,78.04,46.85
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,48.34,37.18
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,41.09,30.43
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,31.73,21.48
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,21.38,8.29
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,11.95,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,6.83,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,17.13,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,27.84,17.14
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,36.15,26.07
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,46.4,35.65
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,54.26,42.9
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,98.43,58.69
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,146.61,92.27
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,199.98,135.66
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,254.46,182.91
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,311.97,233.07
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,367.66,281.26
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,426.26,330.43
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,480.93,375.46
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,535.77,419.22
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,587.04,458.74
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,637.52,496.41
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,684.92,531.1
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,725.46,560.17
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,765.67,587.58
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,803.64,612.13
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,836.39,633.51
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,866.21,652.81
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,890.35,668.18
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,911.18,681.34
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,927.28,691.61
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,939.89,699.63
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,947.59,704.9
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,951.73,707.87
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,950.47,707.74
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,945.61,705.28
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,936.21,700.07
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,923.19,692.75
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,903.53,681.28
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,880.49,667.38
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,853.42,650.41
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,823.31,631.09
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,787.75,607.9
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,749.56,582.51
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,706.74,551.88
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,661.89,518.69
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,613.27,480.97
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,565.37,442.85
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,511.48,400.46
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,457.2,356.31
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,400.65,308.6
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,344.99,260.33
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,287.44,209.78
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,229.53,158.9
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,174.37,112.11
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,123.48,72.82
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,74.55,44.05
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,47.24,36.12
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,40.53,29.85
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,33.65,23.08
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,21.77,9.17
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,12.8,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,6.83,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,17.49,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,28.55,17.83
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,36.85,26.62
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,47.15,36.25
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,57.16,45.43
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,100.08,62.35
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,146.52,94.7
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,198.93,137.0
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,253.17,182.95
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,313.5,234.82
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,368.7,283.21
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,426.23,332.2
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,482.59,378.8
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,540.0,424.83
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,591.48,464.89
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,642.1,503.06
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,685.36,535.2
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,730.53,567.84
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,771.83,596.25
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,810.94,621.9
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,844.02,643.42
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,874.19,662.82
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,899.52,678.81
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,921.57,692.55
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,937.99,703.17
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,950.85,711.48
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,958.71,716.11
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,962.93,718.39
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,960.72,717.56
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,954.86,714.43
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,942.69,707.62
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,927.05,698.45
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,908.83,687.53
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,887.18,674.21
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,842.26,644.4
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,793.48,609.88
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,769.43,594.32
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,737.77,572.8
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,687.25,535.55
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,634.57,496.13
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,594.95,466.07
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,551.07,431.77
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,503.73,394.95
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,455.4,355.8
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,391.01,302.54
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,331.98,252.63
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,283.68,209.0
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,232.88,162.61
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,177.52,115.9
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,127.13,77.2
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,78.64,48.06
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,50.51,39.15
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,41.36,30.72
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,33.91,23.48
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,22.87,10.58
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,12.8,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,6.83,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,18.23,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,29.97,19.18
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,38.93,28.52
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,47.78,36.95
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,56.97,45.43
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,103.05,64.35
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,149.85,97.81
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,200.14,139.45
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,253.88,185.44
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,313.07,236.83
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,368.76,285.73
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,426.5,335.34
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,482.95,382.75
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,538.52,428.17
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,590.81,469.94
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,642.59,510.22
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,690.67,546.89
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,737.23,581.62
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,772.01,607.05
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,810.07,633.3
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,842.87,655.66
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,872.71,675.81
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,898.17,693.21
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,920.32,708.3
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,935.92,719.1
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,947.98,727.51
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,954.22,731.79
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,956.9,733.71
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,955.59,733.08
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,950.77,730.09
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,939.3,722.66
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,924.45,712.92
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,905.84,700.58
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,894.83,693.76
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,865.8,673.82
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,833.93,651.83
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,797.83,626.87
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,759.23,598.63
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,716.24,566.41
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,671.4,532.16
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,621.76,493.24
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,571.2,452.73
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,516.72,408.92
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,462.36,363.98
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,405.41,315.86
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,350.09,267.97
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,292.26,217.61
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,238.03,170.32
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,184.47,125.56
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,133.56,86.41
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,81.05,54.89
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,56.39,44.64
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,42.84,32.24
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,27.89,18.49
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,18.16,7.71
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,8.54,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.27,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,5.97,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,17.51,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,28.58,18.21
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,38.49,28.23
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,47.73,37.0
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,62.54,50.54
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,83.6,64.61
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,109.81,85.47
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,139.01,109.14
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,171.27,135.44
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,205.96,163.93
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,235.86,188.97
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,265.61,213.42
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,318.55,256.02
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,382.64,307.13
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,454.89,364.69
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,544.96,435.26
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,584.03,464.87
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,621.82,493.22
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,640.52,506.06
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,655.19,515.79
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,682.29,534.79
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,707.33,552.0
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,741.58,577.03
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,775.03,601.24
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,805.85,623.17
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,835.0,643.76
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,883.86,680.29
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,919.65,705.78
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,937.15,717.2
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,936.78,716.37
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,938.29,717.06
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,922.93,706.07
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,893.65,686.89
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,861.84,665.82
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,805.88,624.66
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,742.05,576.83
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,681.53,532.93
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,623.12,489.74
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,612.33,484.27
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,594.0,472.28
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,522.87,416.19
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,457.6,364.27
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,379.42,303.27
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,312.56,250.58
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,281.8,225.23
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,252.03,199.83
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,226.16,176.34
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,196.24,148.7
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,158.85,115.47
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,119.44,82.3
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,81.84,56.16
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,54.33,42.98
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,46.49,35.59
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,38.9,28.1
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,25.15,13.31
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,11.95,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,5.97,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,6.83,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,19.47,0.0
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,32.29,21.47
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,43.16,32.36
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,54.0,42.54
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,62.47,50.36
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,103.97,66.92
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,149.4,98.43
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,203.08,141.54
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,254.89,185.54
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,310.38,232.98
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,364.79,279.21
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,421.23,325.86
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,475.15,369.31
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,529.78,411.88
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,580.8,450.42
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,630.61,486.88
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,677.73,521.13
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,723.94,553.94
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,765.98,583.26
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,799.24,604.91
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,831.54,625.55
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,860.99,644.13
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,885.72,659.6
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,907.22,672.9
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,923.14,682.79
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,935.6,690.47
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,942.33,694.83
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,945.57,696.96
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,943.39,696.0
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,937.73,692.81
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,925.91,685.85
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,910.74,676.64
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,891.41,664.99
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,868.88,651.1
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,840.72,633.44
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,809.71,613.87
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,781.3,596.28
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,742.33,569.87
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,699.46,539.76
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,654.84,507.5
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,605.53,469.82
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,555.26,430.54
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,502.55,390.3
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,448.51,347.45
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,392.71,301.07
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,338.12,254.45
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,281.57,205.7
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,227.73,159.03
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,174.86,114.97
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,126.73,78.34
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,80.78,50.81
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,52.03,40.42
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,43.95,32.99
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,35.81,25.22
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,24.23,12.87
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,13.66,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,7.68,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,19.36,0.51
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,31.46,20.83
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,39.87,29.44
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,48.09,37.26
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,65.34,52.9
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,89.72,69.58
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,116.34,90.19
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,147.65,115.03
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,186.34,145.5
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,231.36,181.75
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,276.36,218.62
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,322.41,256.05
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,393.58,312.5
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,472.04,374.47
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,548.33,434.32
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,628.32,496.22
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,675.3,531.6
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,721.12,565.51
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,756.49,591.39
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,795.8,618.36
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,828.86,640.97
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,859.15,661.58
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,885.16,679.14
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,908.07,694.55
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,925.05,705.93
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,938.59,715.02
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,946.81,720.89
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,951.49,724.42
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,949.34,723.07
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,943.64,719.38
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,933.95,713.23
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,920.8,704.76
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,901.57,692.03
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,879.0,676.99
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,851.09,658.02
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,820.16,636.85
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,785.35,613.14
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,748.01,586.93
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,705.61,555.45
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,665.23,524.7
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,615.88,486.24
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,565.43,446.05
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,511.73,403.05
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,457.82,358.6
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,401.13,310.53
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,343.26,260.37
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,285.94,209.99
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,231.13,161.65
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,176.58,115.44
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,126.34,76.7
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,78.7,48.22
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,51.14,39.93
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,44.44,33.67
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,35.4,25.09
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,24.76,13.71
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,14.0,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,7.68,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,6.83,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,13.65,0.0
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,19.87,11.16
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,26.48,17.71
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,32.95,23.81
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,33.58,24.56
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,34.7,24.29
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,42.6,31.04
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,50.53,37.69
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,63.06,48.16
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,75.5,58.4
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,83.42,64.74
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,91.39,71.05
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,128.32,101.11
