Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,961.32,677.83
2018,7,11,12,15,956.5,98.0,3.15,34.6,1015.5,962.31,678.62
2018,7,11,12,30,957.0,97.0,3.3,34.9,1015.0,959.53,677.11
2018,7,11,12,45,956.0,97.0,3.45,35.2,1007.5,952.57,673.02
2018,7,11,13,0,955.0,97.0,3.6,35.5,1000.0,941.86,666.6
2018,7,11,13,15,952.0,96.5,3.75,35.5,984.5,925.22,657.23
2018,7,11,13,30,949.0,96.0,3.9,35.5,969.0,904.97,645.52
2018,7,11,13,45,945.0,95.0,4.05,35.55,947.0,879.9,630.48
2018,7,11,14,0,941.0,94.0,4.2,35.6,925.0,851.47,613.13
2018,7,11,14,15,935.0,93.0,4.35,35.35,896.5,818.27,593.19
2018,7,11,14,30,929.0,92.0,4.5,35.1,868.0,782.11,571.01
2018,7,11,14,45,921.0,90.5,4.65,34.85,833.0,741.32,544.97
2018,7,11,15,0,913.0,89.0,4.8,34.6,798.0,698.11,515.53
2018,7,11,15,15,902.5,87.5,4.8,34.6,758.0,651.15,481.58
2018,7,11,15,30,892.0,86.0,4.8,34.6,718.0,602.45,445.53
2018,7,11,15,45,878.5,84.5,5.0,33.55,674.0,550.67,408.55
2018,7,11,16,0,865.0,83.0,5.2,32.5,630.0,497.94,369.17
2018,7,11,16,15,847.5,80.5,5.25,31.65,582.0,441.92,325.17
2018,7,11,16,30,830.0,78.0,5.3,30.8,534.0,385.93,279.64
2018,7,11,16,45,806.5,75.0,5.3,29.95,483.5,325.91,229.81
2018,7,11,17,0,783.0,72.0,5.3,29.1,433.0,268.67,181.32
2018,7,11,17,15,751.5,68.5,5.2,28.05,382.0,211.02,133.29
2018,7,11,17,30,720.0,65.0,5.1,27.0,331.0,156.24,90.02
2018,7,11,17,45,676.5,60.5,5.0,25.95,280.5,102.83,54.37
2018,7,11,18,0,633.0,56.0,4.9,24.9,230.0,50.54,31.39
2018,7,11,18,15,570.0,50.5,4.7,23.95,183.0,40.15,28.91
2018,7,11,18,30,507.0,45.0,4.5,23.0,136.0,36.31,25.4
2018,7,11,18,45,409.0,36.5,4.35,22.05,95.5,29.79,19.36
2018,7,11,19,0,311.0,28.0,4.2,21.1,55.0,23.22,11.52
2018,7,11,19,15,178.0,17.0,4.1,20.6,30.5,14.51,0.0
2018,7,11,19,30,45.0,6.0,4.0,20.1,6.0,5.12,0.0
2018,7,11,19,45,22.5,3.0,3.9,19.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,12,4,45,24.0,4.0,2.35,15.15,4.0,0.0,0.0
2018,7,12,5,0,48.0,8.0,2.5,15.3,8.0,6.83,0.0
2018,7,12,5,15,156.5,20.0,2.6,15.9,32.5,15.62,0.0
2018,7,12,5,30,265.0,32.0,2.7,16.5,57.0,26.42,15.45
2018,7,12,5,45,335.0,42.5,2.75,17.1,93.5,34.43,23.99
2018,7,12,6,0,405.0,53.0,2.8,17.7,130.0,42.21,31.27
2018,7,12,6,15,470.5,61.0,2.85,18.4,175.5,47.69,36.29
2018,7,12,6,30,536.0,69.0,2.9,19.1,221.0,67.17,41.88
2018,7,12,6,45,585.5,74.5,2.9,19.85,270.5,112.23,65.05
2018,7,12,7,0,635.0,80.0,2.9,20.6,320.0,162.92,101.3
2018,7,12,7,15,673.5,83.0,2.95,21.35,370.5,214.55,143.3
2018,7,12,7,30,712.0,86.0,3.0,22.1,421.0,272.58,192.23
2018,7,12,7,45,734.5,90.5,3.0,22.9,469.0,327.0,238.81
2018,7,12,8,0,757.0,95.0,3.0,23.7,517.0,382.73,285.5
2018,7,12,8,15,774.5,98.5,3.05,24.55,563.0,436.38,329.33
2018,7,12,8,30,792.0,102.0,3.1,25.4,609.0,490.21,371.83
2018,7,12,8,45,804.5,104.5,3.15,26.25,650.5,540.28,410.15
2018,7,12,9,0,817.0,107.0,3.2,27.1,692.0,589.46,446.51
2018,7,12,9,15,779.5,132.0,3.25,27.75,715.0,626.83,472.99
2018,7,12,9,30,742.0,157.0,3.3,28.4,738.0,658.18,494.26
2018,7,12,9,45,676.0,199.0,3.35,29.0,745.5,682.11,509.05
2018,7,12,10,0,610.0,241.0,3.4,29.6,753.0,696.2,516.49
2018,7,12,10,15,592.5,260.5,3.45,30.0,771.5,721.39,532.65
2018,7,12,10,30,575.0,280.0,3.5,30.4,790.0,743.14,546.1
2018,7,12,10,45,541.5,314.5,3.55,30.75,804.0,761.49,556.64
2018,7,12,11,0,508.0,349.0,3.6,31.1,818.0,777.19,565.23
2018,7,12,11,15,481.5,368.5,3.6,31.4,818.5,782.04,566.79
2018,7,12,11,30,455.0,388.0,3.6,31.7,819.0,783.79,566.32
2018,7,12,11,45,485.5,367.5,3.6,31.95,830.5,798.6,576.43
2018,7,12,12,0,516.0,347.0,3.6,32.2,842.0,811.14,584.94
2018,7,12,12,15,657.5,260.5,3.65,32.55,891.0,862.32,621.95
2018,7,12,12,30,799.0,174.0,3.7,32.9,940.0,900.6,647.75
2018,7,12,12,45,822.0,155.5,3.75,33.2,938.0,898.76,645.91
2018,7,12,13,0,845.0,137.0,3.8,33.5,936.0,882.0,634.68
2018,7,12,13,15,841.0,136.0,3.9,33.6,920.5,865.72,624.65
2018,7,12,13,30,837.0,135.0,4.0,33.7,905.0,846.28,612.54
2018,7,12,13,45,827.0,137.0,4.1,33.75,882.5,821.4,596.91
2018,7,12,14,0,817.0,139.0,4.2,33.8,860.0,793.83,579.42
2018,7,12,14,15,815.5,133.0,4.25,33.3,833.0,763.38,560.97
2018,7,12,14,30,814.0,127.0,4.3,32.8,806.0,730.04,540.07
2018,7,12,14,45,805.5,124.5,4.35,32.3,773.0,697.28,518.09
2018,7,12,15,0,797.0,122.0,4.4,31.8,740.0,656.39,489.98
2018,7,12,15,15,784.5,120.0,4.4,31.8,702.0,611.65,457.3
2018,7,12,15,30,772.0,118.0,4.4,31.8,664.0,565.65,422.97
2018,7,12,15,45,757.0,114.5,4.6,30.45,622.0,515.95,387.56
2018,7,12,16,0,742.0,111.0,4.8,29.1,580.0,465.76,350.34
2018,7,12,16,15,723.0,107.0,4.85,28.2,534.5,413.2,308.93
2018,7,12,16,30,704.0,103.0,4.9,27.3,489.0,359.0,264.9
2018,7,12,16,45,679.5,98.5,4.95,26.45,442.0,305.1,219.96
2018,7,12,17,0,655.0,94.0,5.0,25.6,395.0,252.87,175.67
2018,7,12,17,15,621.5,88.5,4.95,24.75,347.0,199.93,131.45
2018,7,12,17,30,588.0,83.0,4.9,23.9,299.0,150.27,91.99
2018,7,12,17,45,532.0,77.5,4.9,23.05,250.5,102.37,59.72
2018,7,12,18,0,476.0,72.0,4.9,22.2,202.0,61.02,41.31
2018,7,12,18,15,387.0,63.5,4.7,21.75,155.0,47.93,35.9
2018,7,12,18,30,298.0,55.0,4.5,21.3,108.0,41.69,30.2
2018,7,12,18,45,237.5,42.5,4.35,20.85,76.5,32.55,21.76
2018,7,12,19,0,177.0,30.0,4.2,20.4,45.0,23.21,11.38
2018,7,12,19,15,98.5,17.0,4.1,20.25,24.5,14.51,0.0
2018,7,12,19,30,20.0,4.0,4.0,20.1,4.0,3.41,0.0
2018,7,12,19,45,10.0,2.0,3.85,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.71,0.0
2018,7,13,5,15,2.5,5.0,3.25,17.85,5.0,4.21,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.2,8.0,6.56,0.0
2018,7,13,5,45,0.0,12.5,3.3,18.55,12.5,10.27,3.15
2018,7,13,6,0,0.0,17.0,3.3,18.9,17.0,13.98,6.55
2018,7,13,6,15,0.0,23.5,3.3,19.3,23.5,19.35,11.36
2018,7,13,6,30,0.0,30.0,3.3,19.7,30.0,24.74,15.22
2018,7,13,6,45,0.0,43.0,3.3,20.15,43.0,35.53,24.26
2018,7,13,7,0,0.0,56.0,3.3,20.6,56.0,46.35,33.2
2018,7,13,7,15,17.5,89.5,3.3,21.2,97.5,77.95,58.44
2018,7,13,7,30,35.0,123.0,3.3,21.8,139.0,111.21,84.83
2018,7,13,7,45,88.5,176.5,3.3,22.35,224.0,176.95,136.26
2018,7,13,8,0,142.0,230.0,3.3,22.9,309.0,248.03,191.39
2018,7,13,8,15,167.0,254.5,3.35,23.55,355.5,289.63,223.32
2018,7,13,8,30,192.0,279.0,3.4,24.2,402.0,333.83,256.88
2018,7,13,8,45,233.0,285.0,3.4,24.85,444.5,378.81,290.63
2018,7,13,9,0,274.0,291.0,3.4,25.5,487.0,422.36,322.94
2018,7,13,9,15,417.5,262.0,3.5,26.25,579.0,510.93,389.13
2018,7,13,9,30,561.0,233.0,3.6,27.0,671.0,606.17,458.75
2018,7,13,9,45,362.5,310.0,3.65,27.7,598.0,544.9,410.37
2018,7,13,10,0,164.0,387.0,3.7,28.4,525.0,471.35,352.43
2018,7,13,10,15,102.0,355.5,3.75,29.05,442.0,402.13,300.41
2018,7,13,10,30,40.0,324.0,3.8,29.7,359.0,317.48,236.31
2018,7,13,10,45,131.0,373.5,3.85,30.3,493.5,451.49,335.43
2018,7,13,11,0,222.0,423.0,3.9,30.9,628.0,578.88,425.91
2018,7,13,11,15,245.5,438.5,3.95,31.3,668.5,630.0,460.29
2018,7,13,11,30,269.0,454.0,4.0,31.7,709.0,669.88,486.99
2018,7,13,11,45,459.5,349.5,4.1,32.1,788.5,760.1,552.87
2018,7,13,12,0,650.0,245.0,4.2,32.5,868.0,841.47,611.4
2018,7,13,12,15,752.0,189.5,4.2,32.75,910.0,875.31,634.02
2018,7,13,12,30,854.0,134.0,4.2,33.0,952.0,902.64,651.25
2018,7,13,12,45,859.0,129.0,4.2,33.2,946.0,897.38,647.24
2018,7,13,13,0,864.0,124.0,4.2,33.4,940.0,888.61,641.22
2018,7,13,13,15,861.5,122.5,4.2,33.45,925.5,872.89,631.12
2018,7,13,13,30,859.0,121.0,4.2,33.5,911.0,853.87,618.92
2018,7,13,13,45,840.0,128.5,4.25,33.6,885.5,825.98,600.91
2018,7,13,14,0,821.0,136.0,4.3,33.7,860.0,795.69,581.28
2018,7,13,14,15,830.5,125.0,4.3,33.55,837.0,769.19,564.53
2018,7,13,14,30,840.0,114.0,4.3,33.4,814.0,738.96,545.13
2018,7,13,14,45,832.5,111.5,4.35,33.25,781.0,700.76,519.13
2018,7,13,15,0,825.0,109.0,4.4,33.1,748.0,660.37,490.77
2018,7,13,15,15,813.5,107.0,4.4,33.1,710.0,615.93,458.42
2018,7,13,15,30,802.0,105.0,4.4,33.1,672.0,572.06,425.68
2018,7,13,15,45,788.0,102.0,4.45,32.5,629.5,521.97,388.67
2018,7,13,16,0,774.0,99.0,4.5,31.9,587.0,471.23,349.94
2018,7,13,16,15,756.0,95.0,4.55,31.35,541.0,417.46,307.65
2018,7,13,16,30,738.0,91.0,4.6,30.8,495.0,364.02,264.29
2018,7,13,16,45,713.5,87.5,4.65,30.2,447.5,309.55,219.19
2018,7,13,17,0,689.0,84.0,4.7,29.6,400.0,253.94,172.59
2018,7,13,17,15,656.5,79.0,4.8,28.75,351.5,199.71,127.84
2018,7,13,17,30,624.0,74.0,4.9,27.9,303.0,148.6,87.64
2018,7,13,17,45,579.0,68.5,4.95,27.0,255.5,99.44,54.58
2018,7,13,18,0,534.0,63.0,5.0,26.1,208.0,55.4,35.26
2018,7,13,18,15,470.0,55.5,5.0,25.2,164.0,43.56,31.64
2018,7,13,18,30,406.0,48.0,5.0,24.3,120.0,38.36,26.96
2018,7,13,18,45,314.5,38.0,4.95,23.35,83.5,30.79,20.02
2018,7,13,19,0,223.0,28.0,4.9,22.4,47.0,23.08,10.94
2018,7,13,19,15,125.0,16.5,4.85,21.85,26.0,14.08,0.0
2018,7,13,19,30,27.0,5.0,4.8,21.3,5.0,4.27,0.0
2018,7,13,19,45,13.5,2.5,4.75,20.75,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,19.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,16.3,7.0,5.97,0.0
2018,7,14,5,15,150.5,18.5,4.1,16.8,30.5,14.46,0.0
2018,7,14,5,30,257.0,30.0,4.2,17.3,54.0,24.72,13.63
2018,7,14,5,45,348.0,39.5,4.25,17.75,92.0,31.99,21.75
2018,7,14,6,0,439.0,49.0,4.3,18.2,130.0,39.14,28.48
2018,7,14,6,15,501.0,55.5,4.3,18.8,175.0,43.55,32.59
2018,7,14,6,30,563.0,62.0,4.3,19.4,220.0,62.39,37.45
2018,7,14,6,45,606.5,67.0,4.35,20.0,268.0,108.13,60.86
2018,7,14,7,0,650.0,72.0,4.4,20.6,316.0,158.74,97.43
2018,7,14,7,15,681.5,76.5,4.4,21.35,365.0,213.92,142.9
2018,7,14,7,30,713.0,81.0,4.4,22.1,414.0,268.78,189.92
2018,7,14,7,45,737.0,84.5,4.35,22.8,462.0,322.93,236.75
2018,7,14,8,0,761.0,88.0,4.3,23.5,510.0,378.54,283.89
2018,7,14,8,15,779.5,90.5,4.35,24.2,556.0,431.98,328.32
2018,7,14,8,30,798.0,93.0,4.4,24.9,602.0,485.68,371.57
2018,7,14,8,45,812.5,95.0,4.4,25.55,644.5,535.64,410.67
2018,7,14,9,0,827.0,97.0,4.4,26.2,687.0,585.23,448.25
2018,7,14,9,15,839.0,99.0,4.5,26.8,726.0,632.21,483.13
2018,7,14,9,30,851.0,101.0,4.6,27.4,765.0,677.71,516.08
2018,7,14,9,45,859.5,103.0,4.65,28.0,798.5,718.97,545.0
2018,7,14,10,0,868.0,105.0,4.7,28.6,832.0,757.99,570.75
2018,7,14,10,15,874.5,105.5,4.8,29.05,859.0,791.63,592.63
2018,7,14,10,30,881.0,106.0,4.9,29.5,886.0,822.5,612.5
2018,7,14,10,45,886.0,106.5,5.0,29.95,907.0,849.21,629.42
2018,7,14,11,0,891.0,107.0,5.1,30.4,928.0,872.78,644.18
2018,7,14,11,15,894.0,108.0,5.2,30.55,942.5,891.8,656.69
2018,7,14,11,30,897.0,109.0,5.3,30.7,957.0,907.42,666.97
2018,7,14,11,45,898.5,109.0,5.4,30.85,964.0,917.31,673.48
2018,7,14,12,0,900.0,109.0,5.5,31.0,971.0,923.68,677.74
2018,7,14,12,15,899.5,109.5,5.6,30.9,970.5,925.15,679.52
2018,7,14,12,30,899.0,110.0,5.7,30.8,970.0,923.08,679.02
2018,7,14,12,45,876.0,124.0,5.8,30.7,956.5,909.49,670.8
2018,7,14,13,0,853.0,138.0,5.9,30.6,943.0,892.56,660.38
2018,7,14,13,15,751.0,199.0,5.95,30.35,899.5,857.99,637.98
2018,7,14,13,30,649.0,260.0,6.0,30.1,856.0,819.08,609.95
2018,7,14,13,45,765.0,182.5,6.05,29.85,869.0,823.45,617.05
2018,7,14,14,0,881.0,105.0,6.1,29.6,882.0,817.45,614.31
2018,7,14,14,15,874.5,104.0,6.15,29.25,854.0,785.58,593.68
2018,7,14,14,30,868.0,103.0,6.2,28.9,826.0,750.99,571.02
2018,7,14,14,45,859.5,101.5,6.2,28.55,792.5,711.97,544.08
2018,7,14,15,0,851.0,100.0,6.2,28.2,759.0,670.75,514.16
2018,7,14,15,15,840.0,98.5,6.2,28.2,720.5,625.97,480.2
2018,7,14,15,30,829.0,97.0,6.2,28.2,682.0,579.64,444.32
2018,7,14,15,45,815.0,94.0,6.15,27.0,639.0,529.05,406.25
2018,7,14,16,0,801.0,91.0,6.1,25.8,596.0,477.89,366.35
2018,7,14,16,15,783.0,88.5,6.05,25.15,550.0,424.12,322.29
2018,7,14,16,30,765.0,86.0,6.0,24.5,504.0,370.58,277.12
2018,7,14,16,45,741.0,82.0,5.9,23.8,455.5,314.29,228.86
2018,7,14,17,0,717.0,78.0,5.8,23.1,407.0,259.53,181.22
2018,7,14,17,15,685.5,74.0,5.75,22.6,358.0,205.04,134.44
2018,7,14,17,30,654.0,70.0,5.7,22.1,309.0,150.26,89.85
2018,7,14,17,45,610.0,65.0,5.6,21.55,261.0,99.75,54.85
2018,7,14,18,0,566.0,60.0,5.5,21.0,213.0,54.19,34.44
2018,7,14,18,15,502.5,53.5,5.35,20.55,168.5,42.19,31.09
2018,7,14,18,30,439.0,47.0,5.2,20.1,124.0,37.72,26.91
2018,7,14,18,45,345.0,37.5,5.1,19.65,86.5,30.51,20.11
2018,7,14,19,0,251.0,28.0,5.0,19.2,49.0,23.19,10.98
2018,7,14,19,15,141.5,16.5,5.0,18.9,27.0,14.08,0.0
2018,7,14,19,30,32.0,5.0,5.0,18.6,5.0,4.27,0.0
2018,7,14,19,45,16.0,2.5,5.0,18.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,4.0,15.1,6.0,5.12,0.0
2018,7,15,5,15,168.0,18.0,4.1,15.6,31.0,15.01,0.0
2018,7,15,5,30,294.0,30.0,4.2,16.1,56.0,24.88,13.6
2018,7,15,5,45,390.0,37.5,4.35,16.55,95.0,30.48,20.54
2018,7,15,6,0,486.0,45.0,4.5,17.0,134.0,36.11,25.97
2018,7,15,6,15,549.0,51.0,4.45,17.6,181.0,40.32,29.91
2018,7,15,6,30,612.0,57.0,4.4,18.2,228.0,59.96,34.8
2018,7,15,6,45,656.5,61.0,4.4,18.8,277.5,111.23,61.78
2018,7,15,7,0,701.0,65.0,4.4,19.4,327.0,163.81,99.84
2018,7,15,7,15,732.5,69.0,4.4,20.0,378.0,218.34,145.25
2018,7,15,7,30,764.0,73.0,4.4,20.6,429.0,275.74,195.02
2018,7,15,7,45,788.0,75.5,4.4,21.2,478.5,331.88,244.21
2018,7,15,8,0,812.0,78.0,4.4,21.8,528.0,390.61,294.56
2018,7,15,8,15,831.0,80.0,4.4,22.4,575.5,445.91,341.02
2018,7,15,8,30,850.0,82.0,4.4,23.0,623.0,501.38,386.14
2018,7,15,8,45,864.5,84.0,4.4,23.6,667.5,554.29,427.86
2018,7,15,9,0,879.0,86.0,4.4,24.2,712.0,606.35,467.58
2018,7,15,9,15,886.5,89.5,4.45,24.8,751.0,654.25,503.16
2018,7,15,9,30,894.0,93.0,4.5,25.4,790.0,700.15,536.27
2018,7,15,9,45,898.5,97.0,4.5,26.0,823.5,742.15,565.48
2018,7,15,10,0,903.0,101.0,4.5,26.6,857.0,781.5,590.79
2018,7,15,10,15,910.0,102.5,4.6,27.05,886.0,817.64,614.39
2018,7,15,10,30,917.0,104.0,4.7,27.5,915.0,850.94,635.88
2018,7,15,10,45,922.5,104.5,4.8,27.9,937.0,879.02,653.84
2018,7,15,11,0,928.0,105.0,4.9,28.3,959.0,903.86,669.57
2018,7,15,11,15,932.5,105.0,5.0,28.5,974.5,923.99,682.69
2018,7,15,11,30,937.0,105.0,5.1,28.7,990.0,940.6,693.51
2018,7,15,11,45,940.0,105.0,5.2,28.9,998.5,952.28,701.1
2018,7,15,12,0,943.0,105.0,5.3,29.1,1007.0,960.28,706.34
2018,7,15,12,15,943.0,105.0,5.4,29.05,1007.0,961.85,708.11
2018,7,15,12,30,943.0,105.0,5.5,29.0,1007.0,959.69,707.5
2018,7,15,12,45,941.0,105.5,5.6,29.0,999.5,952.46,703.42
2018,7,15,13,0,939.0,106.0,5.7,29.0,992.0,941.55,696.94
2018,7,15,13,15,937.5,105.5,5.8,28.75,978.0,926.5,688.39
2018,7,15,13,30,936.0,105.0,5.9,28.5,964.0,907.83,677.38
2018,7,15,13,45,932.5,103.5,5.95,28.3,942.0,883.01,661.7
2018,7,15,14,0,929.0,102.0,6.0,28.1,920.0,854.82,643.64
2018,7,15,14,15,923.5,100.5,6.0,27.75,891.5,821.84,622.27
2018,7,15,14,30,918.0,99.0,6.0,27.4,863.0,785.89,598.64
2018,7,15,14,45,910.5,97.0,6.05,27.05,828.0,745.28,571.25
2018,7,15,15,0,903.0,95.0,6.1,26.7,793.0,702.22,540.21
2018,7,15,15,15,892.5,93.0,6.1,26.7,753.0,655.06,504.48
2018,7,15,15,30,882.0,91.0,6.1,26.7,713.0,606.17,466.62
2018,7,15,15,45,869.0,88.5,5.95,25.9,669.0,554.0,426.4
2018,7,15,16,0,856.0,86.0,5.8,25.1,625.0,500.85,384.15
2018,7,15,16,15,839.0,83.0,5.75,24.55,577.0,444.82,338.11
2018,7,15,16,30,822.0,80.0,5.7,24.0,529.0,387.53,289.73
2018,7,15,16,45,799.5,77.0,5.6,23.45,479.0,329.42,239.56
2018,7,15,17,0,777.0,74.0,5.5,22.9,429.0,272.54,189.73
2018,7,15,17,15,745.5,70.5,5.35,22.35,378.0,214.91,140.1
2018,7,15,17,30,714.0,67.0,5.2,21.8,327.0,160.17,95.4
2018,7,15,17,45,670.5,62.0,5.1,21.25,276.5,106.34,57.99
2018,7,15,18,0,627.0,57.0,5.0,20.7,226.0,53.62,33.08
2018,7,15,18,15,562.0,51.0,4.85,20.15,179.0,40.59,29.76
2018,7,15,18,30,497.0,45.0,4.7,19.6,132.0,36.37,25.8
2018,7,15,18,45,395.5,36.5,4.55,19.1,92.0,29.87,19.59
2018,7,15,19,0,294.0,28.0,4.4,18.6,52.0,23.34,10.85
2018,7,15,19,15,166.0,16.5,4.35,18.25,28.5,14.08,0.0
2018,7,15,19,30,38.0,5.0,4.3,17.9,5.0,4.27,0.0
2018,7,15,19,45,19.0,2.5,4.3,17.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,23.5,3.0,3.65,14.15,3.0,0.0,0.0
2018,7,16,5,0,47.0,6.0,3.7,14.3,6.0,5.12,0.0
2018,7,16,5,15,184.5,17.5,3.8,14.8,31.5,14.94,0.0
2018,7,16,5,30,322.0,29.0,3.9,15.3,57.0,24.11,12.79
2018,7,16,5,45,420.0,36.5,4.05,15.85,97.5,29.79,19.98
2018,7,16,6,0,518.0,44.0,4.2,16.4,138.0,35.5,25.48
2018,7,16,6,15,580.5,50.0,4.15,17.05,186.0,39.78,29.5
2018,7,16,6,30,643.0,56.0,4.1,17.7,234.0,63.79,37.59
2018,7,16,6,45,687.0,60.0,4.1,18.35,285.0,113.27,62.36
2018,7,16,7,0,731.0,64.0,4.1,19.0,336.0,167.68,101.83
2018,7,16,7,15,761.0,67.5,4.0,19.7,387.0,223.3,148.23
2018,7,16,7,30,791.0,71.0,3.9,20.4,438.0,281.58,198.78
2018,7,16,7,45,814.0,73.5,3.85,21.15,488.0,338.99,248.89
2018,7,16,8,0,837.0,76.0,3.8,21.9,538.0,398.86,299.89
2018,7,16,8,15,854.0,78.5,3.8,22.65,586.0,455.15,346.77
2018,7,16,8,30,871.0,81.0,3.8,23.4,634.0,511.37,391.99
2018,7,16,8,45,884.0,83.0,3.8,24.2,678.0,564.58,433.31
2018,7,16,9,0,897.0,85.0,3.8,25.0,722.0,616.76,472.39
2018,7,16,9,15,907.0,87.0,3.85,25.75,762.0,665.71,508.05
2018,7,16,9,30,917.0,89.0,3.9,26.5,802.0,712.82,541.31
2018,7,16,9,45,924.5,91.0,3.95,27.25,837.0,756.06,570.71
2018,7,16,10,0,932.0,93.0,4.0,28.0,872.0,796.79,596.3
2018,7,16,10,15,938.0,94.0,4.05,28.6,900.5,832.69,618.61
2018,7,16,10,30,944.0,95.0,4.1,29.2,929.0,865.58,638.68
2018,7,16,10,45,948.5,95.5,4.2,29.8,950.5,893.57,655.54
2018,7,16,11,0,953.0,96.0,4.3,30.4,972.0,918.18,670.08
2018,7,16,11,15,955.5,96.5,4.4,30.8,986.5,937.52,681.66
2018,7,16,11,30,958.0,97.0,4.5,31.2,1001.0,953.19,690.88
2018,7,16,11,45,959.5,97.0,4.6,31.55,1008.5,963.77,696.97
2018,7,16,12,0,961.0,97.0,4.7,31.9,1016.0,970.56,700.68
2018,7,16,12,15,959.5,99.0,4.8,32.05,1016.0,972.7,702.32
2018,7,16,12,30,958.0,101.0,4.9,32.2,1016.0,971.03,701.58
2018,7,16,12,45,954.0,103.0,5.0,32.3,1008.0,963.32,697.13
2018,7,16,13,0,950.0,105.0,5.1,32.4,1000.0,951.89,690.32
2018,7,16,13,15,947.0,104.0,5.2,32.25,984.5,934.9,680.58
2018,7,16,13,30,944.0,103.0,5.3,32.1,969.0,914.3,668.44
2018,7,16,13,45,940.0,102.0,5.4,31.95,947.0,889.34,653.31
2018,7,16,14,0,936.0,101.0,5.5,31.8,925.0,861.0,635.8
2018,7,16,14,15,930.0,100.0,5.55,31.45,896.0,827.87,615.13
2018,7,16,14,30,924.0,99.0,5.6,31.1,867.0,791.78,592.2
2018,7,16,14,45,916.0,97.0,5.65,30.75,832.0,750.56,565.13
2018,7,16,15,0,908.0,95.0,5.7,30.4,797.0,706.91,534.39
2018,7,16,15,15,897.0,94.0,5.7,30.4,757.0,660.11,499.63
2018,7,16,15,30,886.0,93.0,5.7,30.4,717.0,611.6,462.8
2018,7,16,15,45,873.0,90.0,5.65,29.45,672.0,558.71,423.34
2018,7,16,16,0,860.0,87.0,5.6,28.5,627.0,504.84,381.72
2018,7,16,16,15,843.0,84.5,5.55,27.75,579.5,448.97,336.81
2018,7,16,16,30,826.0,82.0,5.5,27.0,532.0,391.92,289.54
2018,7,16,16,45,804.0,78.5,5.45,26.25,482.0,333.19,239.78
2018,7,16,17,0,782.0,75.0,5.4,25.5,432.0,275.64,190.15
2018,7,16,17,15,751.0,71.0,5.25,24.75,380.5,217.29,140.5
2018,7,16,17,30,720.0,67.0,5.1,24.0,329.0,161.77,95.58
2018,7,16,17,45,676.5,62.0,5.0,23.25,278.0,107.48,58.09
2018,7,16,18,0,633.0,57.0,4.9,22.5,227.0,54.31,32.98
2018,7,16,18,15,567.5,51.0,4.7,21.75,179.5,40.66,29.6
2018,7,16,18,30,502.0,45.0,4.5,21.0,132.0,36.43,25.68
2018,7,16,18,45,399.0,36.0,4.35,20.3,91.5,29.48,19.12
2018,7,16,19,0,296.0,27.0,4.2,19.6,51.0,22.47,9.86
2018,7,16,19,15,166.5,16.5,4.15,19.2,28.0,14.08,0.0
2018,7,16,19,30,37.0,6.0,4.1,18.8,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,4.05,18.35,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,2.85,14.3,3.0,0.0,0.0
2018,7,17,5,0,47.0,6.0,3.0,14.5,6.0,5.12,0.0
2018,7,17,5,15,184.0,17.5,3.1,15.1,31.0,14.94,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.7,56.0,24.17,12.49
2018,7,17,5,45,419.5,36.5,3.35,16.3,96.5,29.84,19.94
2018,7,17,6,0,518.0,44.0,3.5,16.9,137.0,35.54,25.45
2018,7,17,6,15,581.0,49.5,3.5,17.55,184.5,39.43,29.12
2018,7,17,6,30,644.0,55.0,3.5,18.2,232.0,63.05,36.84
2018,7,17,6,45,686.5,59.5,3.55,18.9,283.0,112.93,61.94
2018,7,17,7,0,729.0,64.0,3.6,19.6,334.0,167.57,101.55
2018,7,17,7,15,759.5,67.5,3.6,20.35,385.0,223.26,147.83
2018,7,17,7,30,790.0,71.0,3.6,21.1,436.0,281.66,198.28
2018,7,17,7,45,814.0,74.0,3.55,21.9,487.0,339.87,248.73
2018,7,17,8,0,838.0,77.0,3.5,22.7,538.0,400.62,300.07
2018,7,17,8,15,855.0,79.5,3.55,23.55,586.0,457.05,346.73
2018,7,17,8,30,872.0,82.0,3.6,24.4,634.0,513.41,391.71
2018,7,17,8,45,885.0,83.5,3.6,25.25,678.0,566.29,432.44
2018,7,17,9,0,898.0,85.0,3.6,26.1,722.0,618.12,470.92
2018,7,17,9,15,904.5,89.0,3.65,26.8,761.0,666.85,506.21
2018,7,17,9,30,911.0,93.0,3.7,27.5,800.0,713.45,538.9
2018,7,17,9,45,915.5,97.0,3.75,28.25,834.5,756.25,567.87
2018,7,17,10,0,920.0,101.0,3.8,29.0,869.0,796.34,592.85
2018,7,17,10,15,927.0,102.0,3.8,29.6,898.0,832.7,615.1
2018,7,17,10,30,934.0,103.0,3.8,30.2,927.0,866.15,635.14
2018,7,17,10,45,939.0,103.5,3.85,30.85,949.0,894.36,651.63
2018,7,17,11,0,944.0,104.0,3.9,31.5,971.0,919.24,665.83
2018,7,17,11,15,947.0,104.0,3.95,31.9,985.5,938.43,676.96
2018,7,17,11,30,950.0,104.0,4.0,32.3,1000.0,954.0,685.78
2018,7,17,11,45,952.0,104.0,4.05,32.75,1007.5,964.98,691.55
2018,7,17,12,0,954.0,104.0,4.1,33.2,1015.0,972.21,695.01
2018,7,17,12,15,952.5,106.0,4.15,33.35,1015.5,974.34,696.13
2018,7,17,12,30,951.0,108.0,4.2,33.5,1016.0,972.69,694.96
2018,7,17,12,45,946.0,110.0,4.25,33.65,1007.0,964.11,689.43
2018,7,17,13,0,941.0,112.0,4.3,33.8,998.0,951.86,681.66
2018,7,17,13,15,938.5,111.0,4.4,33.85,983.0,935.46,671.79
2018,7,17,13,30,936.0,110.0,4.5,33.9,968.0,915.45,659.59
2018,7,17,13,45,931.5,109.0,4.55,33.95,945.5,890.24,643.75
2018,7,17,14,0,927.0,108.0,4.6,34.0,923.0,861.7,625.69
2018,7,17,14,15,920.5,107.5,4.65,33.85,894.5,828.88,605.18
2018,7,17,14,30,914.0,107.0,4.7,33.7,866.0,793.16,582.57
2018,7,17,14,45,906.0,104.5,4.75,33.55,830.5,751.8,555.54
2018,7,17,15,0,898.0,102.0,4.8,33.4,795.0,708.03,525.17
2018,7,17,15,15,887.0,100.5,4.8,33.4,755.0,661.12,491.25
2018,7,17,15,30,876.0,99.0,4.8,33.4,715.0,612.51,455.29
2018,7,17,15,45,863.0,96.0,4.85,32.7,670.5,560.02,416.91
2018,7,17,16,0,850.0,93.0,4.9,32.0,626.0,506.55,376.4
2018,7,17,16,15,832.0,90.5,4.9,31.3,578.5,450.36,332.3
2018,7,17,16,30,814.0,88.0,4.9,30.6,531.0,393.92,286.53
2018,7,17,16,45,790.0,84.5,4.9,29.9,480.0,335.08,237.76
2018,7,17,17,0,766.0,81.0,4.9,29.2,429.0,277.66,189.28
2018,7,17,17,15,733.0,76.0,4.85,28.05,377.0,218.81,140.51
2018,7,17,17,30,700.0,71.0,4.8,26.9,325.0,163.08,96.32
2018,7,17,17,45,654.0,66.5,4.75,25.75,274.5,106.46,57.34
2018,7,17,18,0,608.0,62.0,4.7,24.6,224.0,58.28,35.86
2018,7,17,18,15,539.5,55.0,4.55,23.55,176.5,43.75,32.01
2018,7,17,18,30,471.0,48.0,4.4,22.5,129.0,38.86,27.55
2018,7,17,18,45,365.0,38.5,4.3,21.45,89.0,31.6,20.74
2018,7,17,19,0,259.0,29.0,4.2,20.4,49.0,24.29,10.64
2018,7,17,19,15,143.5,16.5,4.2,19.8,26.5,14.08,0.0
2018,7,17,19,30,28.0,4.0,4.2,19.2,4.0,0.0,0.0
2018,7,17,19,45,14.0,2.0,4.2,18.6,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.27,0.0
2018,7,18,5,15,148.0,17.0,3.05,15.55,28.0,14.51,0.0
2018,7,18,5,30,264.0,29.0,3.1,16.1,51.0,24.1,12.04
2018,7,18,5,45,365.0,38.0,3.15,16.65,90.5,30.99,20.85
2018,7,18,6,0,466.0,47.0,3.2,17.2,130.0,37.82,27.39
2018,7,18,6,15,531.0,54.0,3.2,18.0,177.0,42.74,31.96
2018,7,18,6,30,596.0,61.0,3.2,18.8,224.0,62.89,37.36
2018,7,18,6,45,640.5,66.5,3.2,19.6,274.0,111.36,62.23
2018,7,18,7,0,685.0,72.0,3.2,20.4,324.0,164.85,100.89
2018,7,18,7,15,717.5,76.5,3.2,21.1,375.0,222.57,148.43
2018,7,18,7,30,750.0,81.0,3.2,21.8,426.0,280.12,197.63
2018,7,18,7,45,773.0,84.5,3.15,22.5,475.5,336.35,246.1
2018,7,18,8,0,796.0,88.0,3.1,23.2,525.0,393.9,294.58
2018,7,18,8,15,814.0,90.5,3.15,23.95,572.0,449.32,340.17
2018,7,18,8,30,832.0,93.0,3.2,24.7,619.0,504.88,384.33
2018,7,18,8,45,846.5,95.5,3.2,25.5,663.0,557.17,424.4
2018,7,18,9,0,861.0,98.0,3.2,26.3,707.0,609.13,462.79
2018,7,18,9,15,869.5,101.0,3.3,27.0,746.0,656.63,497.19
2018,7,18,9,30,878.0,104.0,3.4,27.7,785.0,702.25,529.28
2018,7,18,9,45,883.5,108.0,3.5,28.4,819.0,744.52,558.15
2018,7,18,10,0,889.0,112.0,3.6,29.1,853.0,784.25,583.58
2018,7,18,10,15,883.0,120.5,3.65,29.65,877.5,816.28,603.27
2018,7,18,10,30,877.0,129.0,3.7,30.2,902.0,844.65,620.37
2018,7,18,10,45,843.0,154.0,3.8,30.7,911.5,870.77,636.25
2018,7,18,11,0,809.0,179.0,3.9,31.2,921.0,883.33,643.09
2018,7,18,11,15,772.5,206.0,3.95,31.5,923.5,890.14,646.54
2018,7,18,11,30,736.0,233.0,4.0,31.8,926.0,902.32,653.39
2018,7,18,11,45,713.5,249.5,4.1,32.1,925.5,905.07,654.07
2018,7,18,12,0,691.0,266.0,4.2,32.4,925.0,904.11,652.38
2018,7,18,12,15,650.5,293.5,4.3,32.45,914.0,892.84,644.12
2018,7,18,12,30,610.0,321.0,4.4,32.5,903.0,877.8,633.44
2018,7,18,12,45,605.0,320.0,4.55,32.55,893.0,867.98,627.53
2018,7,18,13,0,600.0,319.0,4.7,32.6,883.0,855.42,619.75
2018,7,18,13,15,619.0,301.0,4.8,32.45,875.0,847.01,615.94
2018,7,18,13,30,638.0,283.0,4.9,32.3,867.0,835.06,609.66
2018,7,18,13,45,650.5,265.5,5.0,32.15,848.5,814.46,597.34
2018,7,18,14,0,663.0,248.0,5.1,32.0,830.0,790.47,582.54
2018,7,18,14,15,730.5,204.0,5.15,31.7,826.0,782.14,579.56
2018,7,18,14,30,798.0,160.0,5.2,31.4,822.0,762.82,568.68
2018,7,18,14,45,807.5,146.0,5.25,31.1,792.0,726.56,544.26
2018,7,18,15,0,817.0,132.0,5.3,30.8,762.0,686.79,516.78
2018,7,18,15,15,795.5,131.0,5.3,30.8,718.0,636.1,479.54
2018,7,18,15,30,774.0,130.0,5.3,30.8,674.0,584.86,441.13
2018,7,18,15,45,794.5,116.0,5.5,29.8,643.0,544.19,411.79
2018,7,18,16,0,815.0,102.0,5.7,28.8,612.0,499.44,377.76
2018,7,18,16,15,793.5,98.5,5.8,28.15,563.0,442.1,332.1
2018,7,18,16,30,772.0,95.0,5.9,27.5,514.0,385.37,285.46
2018,7,18,16,45,752.0,91.0,5.95,26.8,466.5,329.59,238.29
2018,7,18,17,0,732.0,87.0,6.0,26.1,419.0,274.84,191.16
2018,7,18,17,15,698.0,81.5,6.0,25.2,367.5,214.16,140.19
2018,7,18,17,30,664.0,76.0,6.0,24.3,316.0,159.47,96.13
2018,7,18,17,45,616.5,70.5,6.0,23.35,266.0,107.19,59.85
2018,7,18,18,0,569.0,65.0,6.0,22.4,216.0,60.36,38.05
2018,7,18,18,15,499.0,57.5,5.8,21.6,169.5,45.6,33.86
2018,7,18,18,30,429.0,50.0,5.6,20.8,123.0,40.42,29.07
2018,7,18,18,45,325.5,39.5,5.4,20.0,84.5,32.41,21.5
2018,7,18,19,0,222.0,29.0,5.2,19.2,46.0,22.58,9.12
2018,7,18,19,15,121.5,16.5,5.05,18.75,25.0,14.08,0.0
2018,7,18,19,30,21.0,4.0,4.9,18.3,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,4.75,17.85,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,3.85,14.35,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,4.1,14.5,4.0,0.0,0.0
2018,7,19,5,15,126.5,16.5,4.35,15.05,26.0,14.08,0.0
2018,7,19,5,30,228.0,29.0,4.6,15.6,48.0,22.58,10.54
2018,7,19,5,45,325.5,40.5,4.8,16.2,87.0,33.12,22.64
2018,7,19,6,0,423.0,52.0,5.0,16.8,126.0,41.93,30.98
2018,7,19,6,15,486.0,60.0,4.95,17.45,171.5,47.41,36.11
2018,7,19,6,30,549.0,68.0,4.9,18.1,217.0,67.25,41.87
2018,7,19,6,45,591.5,76.0,4.85,18.75,266.5,114.84,67.31
2018,7,19,7,0,634.0,84.0,4.8,19.4,316.0,167.34,105.77
2018,7,19,7,15,666.0,90.0,4.65,20.1,366.0,220.57,149.83
2018,7,19,7,30,698.0,96.0,4.5,20.8,416.0,276.86,198.1
2018,7,19,7,45,720.0,102.5,4.4,21.5,465.5,333.06,246.63
2018,7,19,8,0,742.0,109.0,4.3,22.2,515.0,390.62,295.22
2018,7,19,8,15,761.0,113.0,4.15,23.05,562.0,447.12,341.42
2018,7,19,8,30,780.0,117.0,4.0,23.9,609.0,502.08,384.86
2018,7,19,8,45,793.5,122.0,3.9,24.7,653.0,555.03,425.39
2018,7,19,9,0,807.0,127.0,3.8,25.5,697.0,607.24,463.88
2018,7,19,9,15,827.0,125.5,3.7,26.35,738.5,656.55,499.0
2018,7,19,9,30,847.0,124.0,3.6,27.2,780.0,705.02,532.35
2018,7,19,9,45,866.0,120.5,3.5,28.05,817.0,744.38,558.48
2018,7,19,10,0,885.0,117.0,3.4,28.9,854.0,786.95,585.05
2018,7,19,10,15,892.0,118.5,3.4,29.65,882.5,822.77,606.49
2018,7,19,10,30,899.0,120.0,3.4,30.4,911.0,855.78,625.8
2018,7,19,10,45,903.5,121.0,3.4,31.15,932.5,883.25,641.22
2018,7,19,11,0,908.0,122.0,3.4,31.9,954.0,907.47,654.4
2018,7,19,11,15,911.0,123.0,3.45,32.5,969.0,927.01,665.17
2018,7,19,11,30,914.0,124.0,3.5,33.1,984.0,943.05,673.72
2018,7,19,11,45,916.0,124.0,3.6,33.75,991.5,953.73,679.03
2018,7,19,12,0,918.0,124.0,3.7,34.4,999.0,960.8,682.12
2018,7,19,12,15,917.5,124.5,3.85,34.75,999.0,962.41,682.96
2018,7,19,12,30,917.0,125.0,4.0,35.1,999.0,960.38,681.57
2018,7,19,12,45,886.5,142.5,4.15,35.45,981.5,942.65,670.16
2018,7,19,13,0,856.0,160.0,4.3,35.8,964.0,934.54,665.09
2018,7,19,13,15,835.0,168.5,4.5,35.75,942.5,911.35,651.52
2018,7,19,13,30,814.0,177.0,4.7,35.7,921.0,885.28,636.01
2018,7,19,13,45,843.0,156.5,4.9,35.65,911.0,872.09,629.21
2018,7,19,14,0,872.0,136.0,5.1,35.6,901.0,845.32,613.38
2018,7,19,14,15,867.0,134.0,5.25,35.1,873.5,813.87,595.11
2018,7,19,14,30,862.0,132.0,5.4,34.6,846.0,779.58,574.6
2018,7,19,14,45,847.5,132.0,5.55,34.05,809.5,743.51,551.18
2018,7,19,15,0,833.0,132.0,5.7,33.5,773.0,698.94,521.05
2018,7,19,15,15,824.0,127.5,5.7,33.5,734.0,652.18,487.04
2018,7,19,15,30,815.0,123.0,5.7,33.5,695.0,603.74,451.02
2018,7,19,15,45,795.0,122.0,5.8,31.85,650.0,551.13,413.99
2018,7,19,16,0,775.0,121.0,5.9,30.2,605.0,498.37,375.21
2018,7,19,16,15,752.5,117.0,5.8,29.15,556.5,440.54,329.96
2018,7,19,16,30,730.0,113.0,5.7,28.1,508.0,384.51,284.64
2018,7,19,16,45,704.5,107.5,5.6,27.05,458.5,327.29,237.25
2018,7,19,17,0,679.0,102.0,5.5,26.0,409.0,271.85,190.45
2018,7,19,17,15,647.5,95.0,5.3,25.1,359.0,215.95,143.56
2018,7,19,17,30,616.0,88.0,5.1,24.2,309.0,163.14,101.1
2018,7,19,17,45,574.0,79.5,4.95,23.35,260.0,111.56,64.87
2018,7,19,18,0,532.0,71.0,4.8,22.5,211.0,64.89,41.91
2018,7,19,18,15,469.0,61.5,4.6,21.85,165.5,48.8,36.57
2018,7,19,18,30,406.0,52.0,4.4,21.2,120.0,42.1,30.45
2018,7,19,18,45,315.5,40.0,4.25,20.6,82.5,32.89,21.79
2018,7,19,19,0,225.0,28.0,4.1,20.0,45.0,21.83,8.07
2018,7,19,19,15,120.0,15.0,4.05,19.65,23.5,12.8,0.0
2018,7,19,19,30,15.0,2.0,4.0,19.3,2.0,0.0,0.0
2018,7,19,19,45,7.5,1.0,3.95,18.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,14.4,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,20,5,15,66.5,16.5,2.85,15.2,21.5,14.08,0.0
2018,7,20,5,30,121.0,30.0,3.0,15.8,40.0,23.39,10.62
2018,7,20,5,45,188.0,48.0,3.15,16.45,75.0,36.88,25.77
2018,7,20,6,0,255.0,66.0,3.3,17.1,110.0,49.58,37.56
2018,7,20,6,15,283.0,79.5,3.3,17.75,143.5,58.79,46.0
2018,7,20,6,30,311.0,93.0,3.3,18.4,177.0,77.1,54.0
2018,7,20,6,45,260.5,112.5,3.3,19.1,192.5,111.04,77.05
2018,7,20,7,0,210.0,132.0,3.3,19.8,208.0,137.59,99.6
2018,7,20,7,15,260.0,144.0,3.25,20.5,253.0,173.84,127.46
2018,7,20,7,30,310.0,156.0,3.2,21.2,298.0,215.73,160.77
2018,7,20,7,45,444.0,159.5,3.15,21.9,388.0,287.22,215.88
2018,7,20,8,0,578.0,163.0,3.1,22.6,478.0,370.8,280.75
2018,7,20,8,15,603.0,168.5,3.1,23.45,523.5,425.24,323.98
2018,7,20,8,30,628.0,174.0,3.1,24.3,569.0,477.39,364.38
2018,7,20,8,45,649.0,178.0,3.15,25.15,611.5,527.1,401.9
2018,7,20,9,0,670.0,182.0,3.2,26.0,654.0,577.11,438.52
2018,7,20,9,15,701.0,176.5,3.2,26.75,695.5,624.97,472.8
2018,7,20,9,30,732.0,171.0,3.2,27.5,737.0,673.08,506.37
2018,7,20,9,45,765.5,160.0,3.25,28.3,775.0,715.22,535.24
2018,7,20,10,0,799.0,149.0,3.3,29.1,813.0,759.34,564.81
2018,7,20,10,15,806.5,150.5,3.4,29.75,840.0,793.78,586.84
2018,7,20,10,30,814.0,152.0,3.5,30.4,867.0,825.68,606.38
2018,7,20,10,45,819.5,152.5,3.6,31.05,887.5,852.25,622.22
2018,7,20,11,0,825.0,153.0,3.7,31.7,908.0,875.85,636.03
2018,7,20,11,15,828.5,153.0,3.8,32.15,921.5,894.11,646.82
2018,7,20,11,30,832.0,153.0,3.9,32.6,935.0,896.57,647.3
2018,7,20,11,45,834.0,152.5,4.05,33.0,941.5,906.03,652.93
2018,7,20,12,0,836.0,152.0,4.2,33.4,948.0,912.2,656.43
2018,7,20,12,15,840.5,148.5,4.35,33.6,948.5,914.77,658.2
2018,7,20,12,30,845.0,145.0,4.5,33.8,949.0,914.0,657.88
2018,7,20,12,45,849.5,139.5,4.6,33.95,942.5,908.06,654.17
2018,7,20,13,0,854.0,134.0,4.7,34.1,936.0,898.62,648.26
2018,7,20,13,15,850.5,133.0,4.8,34.05,921.0,882.6,638.77
2018,7,20,13,30,847.0,132.0,4.9,34.0,906.0,863.33,627.23
2018,7,20,13,45,841.5,131.0,5.0,33.95,884.0,839.21,612.41
2018,7,20,14,0,836.0,130.0,5.1,33.9,862.0,812.12,595.5
2018,7,20,14,15,829.0,127.5,5.15,33.6,833.5,779.68,575.17
2018,7,20,14,30,822.0,125.0,5.2,33.3,805.0,744.65,552.88
2018,7,20,14,45,812.5,123.0,5.3,33.0,771.5,711.3,530.45
2018,7,20,15,0,803.0,121.0,5.4,32.7,738.0,669.64,501.48
2018,7,20,15,15,791.0,118.0,5.4,32.7,699.5,623.66,467.82
2018,7,20,15,30,779.0,115.0,5.4,32.7,661.0,576.36,432.44
2018,7,20,15,45,763.0,112.0,5.45,31.7,618.0,525.82,395.54
2018,7,20,16,0,747.0,109.0,5.5,30.7,575.0,474.86,356.98
2018,7,20,16,15,725.5,105.5,5.45,29.95,528.5,420.9,314.35
2018,7,20,16,30,704.0,102.0,5.4,29.2,482.0,365.73,269.57
2018,7,20,16,45,677.0,97.5,5.4,28.45,434.0,310.46,223.73
2018,7,20,17,0,650.0,93.0,5.4,27.7,386.0,257.16,178.75
2018,7,20,17,15,613.5,87.5,5.3,26.85,337.0,203.27,133.96
2018,7,20,17,30,577.0,82.0,5.2,26.0,288.0,153.06,93.98
2018,7,20,17,45,528.5,75.0,5.15,25.1,241.0,104.53,60.3
2018,7,20,18,0,480.0,68.0,5.1,24.2,194.0,61.69,39.36
2018,7,20,18,15,414.0,59.0,5.0,23.45,151.0,46.42,34.27
2018,7,20,18,30,348.0,50.0,4.9,22.7,108.0,38.36,27.04
2018,7,20,18,45,259.0,38.0,4.8,21.9,73.0,29.33,18.66
2018,7,20,19,0,170.0,26.0,4.7,21.1,38.0,20.19,6.4
2018,7,20,19,15,90.0,14.0,4.65,20.7,20.0,11.95,0.0
2018,7,20,19,30,10.0,2.0,4.6,20.3,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.55,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,1.5,2.85,16.7,1.5,0.0,0.0
2018,7,21,5,0,14.0,3.0,2.9,16.8,3.0,0.0,0.0
2018,7,21,5,15,84.0,15.5,3.0,17.25,21.5,13.23,0.0
2018,7,21,5,30,154.0,28.0,3.1,17.7,40.0,21.67,8.77
2018,7,21,5,45,238.0,41.5,3.2,18.15,75.0,31.86,21.27
2018,7,21,6,0,322.0,55.0,3.3,18.6,110.0,41.87,30.65
2018,7,21,6,15,387.0,65.0,3.3,19.2,153.0,49.07,37.26
2018,7,21,6,30,452.0,75.0,3.3,19.8,196.0,70.45,45.73
2018,7,21,6,45,500.0,82.5,3.25,20.45,242.5,112.3,68.24
