Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,5,15,29.5,7.5,3.15,13.75,9.0,6.4,0.0
2018,7,31,5,30,59.0,15.0,3.2,14.2,18.0,12.06,0.0
2018,7,31,5,45,113.0,33.0,3.25,14.6,47.0,25.79,15.47
2018,7,31,6,0,167.0,51.0,3.3,15.0,76.0,39.2,28.46
2018,7,31,6,15,218.5,71.5,3.25,15.7,117.0,54.0,41.95
2018,7,31,6,30,270.0,92.0,3.2,16.4,158.0,78.57,55.38
2018,7,31,6,45,315.0,109.5,3.15,17.1,204.0,116.95,80.05
2018,7,31,7,0,360.0,127.0,3.1,17.8,250.0,162.04,114.09
2018,7,31,7,15,397.5,141.0,3.1,18.6,297.5,207.91,151.23
2018,7,31,7,30,435.0,155.0,3.1,19.4,345.0,257.98,192.62
2018,7,31,7,45,467.0,166.5,3.1,20.15,393.0,308.07,234.16
2018,7,31,8,0,499.0,178.0,3.1,20.9,441.0,361.14,277.38
2018,7,31,8,15,525.5,187.5,3.05,21.75,487.5,412.69,318.35
2018,7,31,8,30,552.0,197.0,3.0,22.6,534.0,466.0,359.44
2018,7,31,8,45,575.0,204.0,3.0,23.5,578.0,516.6,397.34
2018,7,31,9,0,598.0,211.0,3.0,24.4,622.0,571.78,437.36
2018,7,31,9,15,617.5,215.0,3.05,25.15,661.5,618.76,470.81
2018,7,31,9,30,637.0,219.0,3.1,25.9,701.0,665.47,503.25
2018,7,31,9,45,653.5,221.5,3.1,26.7,735.5,708.08,531.73
2018,7,31,10,0,670.0,224.0,3.1,27.5,770.0,749.57,558.76
2018,7,31,10,15,684.5,225.0,3.2,28.15,800.0,786.7,583.06
2018,7,31,10,30,699.0,226.0,3.3,28.8,830.0,822.03,605.78
2018,7,31,10,45,712.5,224.5,3.4,29.4,853.5,852.13,624.85
2018,7,31,11,0,726.0,223.0,3.5,30.0,877.0,879.85,642.15
2018,7,31,11,15,735.0,221.5,3.55,30.45,893.0,900.92,654.87
2018,7,31,11,30,744.0,220.0,3.6,30.9,909.0,919.06,665.37
2018,7,31,11,45,751.5,217.5,3.7,31.35,918.0,931.76,672.66
2018,7,31,12,0,759.0,215.0,3.8,31.8,927.0,941.21,677.92
2018,7,31,12,15,769.0,209.0,3.9,32.0,930.5,936.71,674.88
2018,7,31,12,30,779.0,203.0,4.0,32.2,934.0,938.83,676.34
2018,7,31,12,45,789.5,194.5,4.1,32.35,930.0,935.64,674.53
2018,7,31,13,0,800.0,186.0,4.2,32.5,926.0,928.83,670.46
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,911.7,660.37
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,891.35,648.21
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,866.12,632.89
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,837.95,615.52
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,804.91,594.83
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,769.35,571.53
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,728.72,544.32
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,688.58,516.76
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,640.56,482.02
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,591.56,445.83
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,539.64,408.74
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,487.25,369.81
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,432.39,327.06
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,377.92,283.15
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,321.25,236.41
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,266.49,190.25
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,211.76,144.4
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,160.7,102.95
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,110.76,66.81
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,66.61,42.68
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,44.22,32.67
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,35.38,24.53
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,24.78,13.75
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,14.03,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,8.11,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,14.79,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,26.27,15.63
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,37.56,26.9
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,45.97,34.78
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,72.23,46.15
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,115.82,71.38
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,165.86,108.68
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,217.64,151.55
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,273.75,199.3
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,329.45,246.91
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,387.72,295.61
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,442.76,340.53
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,499.39,385.18
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,552.66,425.78
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,605.8,464.91
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,656.03,501.1
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,705.14,535.44
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,748.8,565.2
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,790.49,592.24
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,819.87,610.54
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,854.24,632.18
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,883.74,650.61
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,910.33,667.03
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,930.66,679.97
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,947.63,690.76
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,960.2,698.87
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,969.21,704.83
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,970.36,706.26
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,967.84,705.4
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,960.28,701.3
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,949.11,694.88
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,933.88,685.91
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,915.11,674.6
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,889.79,658.99
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,861.21,641.1
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,827.5,619.68
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,790.97,596.12
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,750.71,569.58
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,708.12,539.49
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,660.05,503.98
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,613.42,468.64
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,559.73,429.07
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,505.45,387.56
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,447.69,341.26
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,390.58,294.01
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,331.46,244.08
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,272.13,193.15
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,214.43,144.13
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,161.03,100.44
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,108.63,62.79
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,63.26,39.06
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,43.19,31.79
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,35.87,24.91
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,23.67,12.6
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,13.25,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,7.68,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,13.98,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,26.9,15.99
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,39.53,28.69
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,50.34,38.76
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,75.27,50.21
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,117.13,75.6
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,165.62,112.08
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,215.96,153.66
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,274.44,203.12
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,329.01,249.65
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,386.8,297.98
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,442.65,343.67
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,499.94,389.14
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,553.61,430.48
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,607.61,470.8
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,657.16,507.25
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,707.18,543.23
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,752.65,574.91
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,796.59,604.63
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,833.55,628.46
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,867.99,650.4
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,898.81,669.57
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,915.29,678.95
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,935.87,691.91
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,953.12,702.64
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,965.12,709.57
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,973.6,714.25
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,977.64,717.3
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,978.02,718.03
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,973.75,715.91
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,965.67,711.35
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,949.72,701.82
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,930.14,689.91
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,906.07,675.22
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,878.52,658.06
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,845.11,636.97
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,808.6,613.51
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,768.05,586.83
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,724.86,556.7
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,675.61,520.01
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,624.77,481.29
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,571.65,442.16
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,518.51,401.37
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,460.57,354.24
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,402.7,305.63
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,341.66,253.36
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,282.51,201.66
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,222.42,149.84
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,163.68,101.13
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,108.69,61.25
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,60.83,36.4
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,40.97,30.06
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,35.24,24.5
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,24.83,13.18
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,14.51,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,4.27,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,8.16,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,21.26,11.3
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,33.97,23.91
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,51.8,40.14
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,77.3,56.21
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,114.29,82.57
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,155.72,114.87
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,198.89,149.79
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,245.81,188.13
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,291.96,225.71
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,340.95,264.89
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,389.43,302.59
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,439.81,340.61
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,487.06,375.32
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,542.67,414.96
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,595.89,452.2
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,651.68,490.33
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,708.6,528.73
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,765.5,566.24
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,801.59,588.45
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,835.66,609.07
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,864.42,625.74
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,890.62,640.53
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,910.45,651.54
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,927.25,660.58
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,939.05,666.39
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,947.59,670.1
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,944.38,667.2
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,937.79,662.17
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,924.2,652.08
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,907.58,640.16
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,887.8,628.45
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,865.34,614.86
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,836.87,596.78
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,806.2,577.07
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,771.43,555.46
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,734.97,532.27
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,689.46,502.56
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,645.85,473.42
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,599.62,441.07
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,553.11,407.89
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,503.2,373.5
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,453.97,338.36
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,400.97,298.95
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,349.6,259.61
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,297.89,219.05
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,248.69,179.7
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,196.74,138.39
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,151.8,103.33
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,108.64,71.97
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,70.87,48.47
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,48.63,35.79
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,33.34,22.24
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,20.88,9.47
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,8.54,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,2.99,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,5.97,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,16.39,7.08
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,26.68,17.29
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,45.16,33.85
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,68.05,48.69
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,101.71,73.18
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,139.48,102.77
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,178.98,134.68
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,224.41,171.64
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,267.81,206.83
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,313.64,243.45
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,359.0,278.71
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,405.93,314.3
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,450.43,347.28
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,495.81,380.1
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,566.77,431.22
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,636.88,480.52
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,710.58,531.81
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,780.9,579.69
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,818.28,602.69
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,853.34,623.47
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,884.08,641.03
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,912.02,656.61
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,934.68,670.69
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,954.14,682.75
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,968.38,691.37
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,979.14,697.84
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,982.98,701.11
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,983.13,702.13
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,969.83,694.77
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,966.73,694.36
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,942.81,680.41
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,904.47,656.87
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,868.6,634.86
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,837.72,615.53
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,814.17,601.96
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,791.69,588.59
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,756.59,565.18
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,718.09,538.81
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,669.58,503.55
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,619.58,466.45
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,563.53,425.7
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,507.56,383.62
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,445.62,335.21
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,386.74,288.0
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,326.06,238.69
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,269.9,192.42
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,210.57,144.19
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,160.24,104.53
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,110.86,69.42
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,69.42,45.81
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,47.42,34.82
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,35.07,23.68
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,22.74,10.29
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,11.1,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,3.84,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,7.68,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,20.85,10.38
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,33.92,23.69
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,51.43,39.63
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,77.53,55.82
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,114.91,82.13
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,157.52,115.11
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,201.94,151.11
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,250.53,191.01
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,297.71,229.74
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,348.02,270.39
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,396.67,308.89
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,453.41,352.45
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,502.42,389.09
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,552.23,425.34
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,605.16,463.43
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,660.06,502.06
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,714.55,539.65
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,767.88,575.68
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,803.06,598.11
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,835.97,618.72
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,862.5,634.85
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,886.22,648.96
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,903.83,659.16
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,918.37,667.33
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,927.43,671.74
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,933.28,674.1
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,945.88,681.84
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,954.78,686.85
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,944.63,678.99
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,931.09,669.18
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,925.03,665.61
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,907.48,654.56
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,882.83,638.7
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,855.14,620.87
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,825.14,602.21
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,786.85,577.22
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,744.24,548.89
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,700.0,518.79
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,650.56,483.77
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,600.32,447.41
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,545.86,408.48
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,491.7,368.44
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,434.29,324.51
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,378.74,280.73
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,316.93,231.35
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,262.52,186.89
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,207.72,142.82
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,158.48,104.38
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,110.02,69.89
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,69.31,46.08
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,46.54,33.94
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,33.36,22.11
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,20.47,8.02
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,7.68,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.56,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,5.12,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,15.6,6.11
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,25.91,16.76
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,43.33,32.57
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,65.41,46.94
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,98.14,71.06
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,135.07,100.25
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,175.63,133.37
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,222.41,171.72
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,267.59,208.46
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,315.34,246.6
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,361.23,282.24
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,408.8,318.21
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,453.75,351.35
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,499.62,384.28
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,542.39,413.81
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,585.34,442.7
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,622.79,466.77
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,659.71,489.9
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,691.48,509.65
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,732.24,534.95
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,758.14,550.16
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,782.34,564.15
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,801.56,575.25
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,818.75,584.96
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,829.16,590.22
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,837.22,594.0
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,864.56,612.43
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,888.22,628.24
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,916.14,647.66
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,937.18,661.69
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,918.52,650.22
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,896.78,637.06
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,869.06,619.83
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,838.74,600.43
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,803.39,578.2
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,765.95,554.18
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,723.22,526.18
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,679.2,496.68
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,630.79,462.85
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,581.76,427.87
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,527.84,389.93
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,470.72,348.54
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,412.59,305.12
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,357.63,262.99
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,301.55,219.21
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,250.0,178.46
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,197.27,137.42
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,149.15,100.81
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,104.18,68.85
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,66.91,45.51
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,44.21,31.69
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,27.41,16.96
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,15.96,4.28
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,4.27,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,5.97,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,17.12,6.9
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,28.17,18.63
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,45.23,34.15
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,70.66,50.14
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,106.7,75.97
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,147.62,108.04
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,191.03,143.44
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,238.27,182.3
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,285.54,220.99
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,335.72,261.32
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,383.68,299.09
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,433.53,337.34
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,489.1,378.87
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,539.31,415.41
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,582.96,446.37
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,626.12,476.27
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,663.59,501.43
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,699.74,525.17
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,734.02,548.1
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,766.92,569.8
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,793.79,586.93
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,818.71,602.61
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,838.31,615.63
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,855.61,627.1
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,867.22,634.8
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,876.22,640.81
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,884.07,646.79
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,889.06,650.91
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,888.65,651.64
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,885.67,650.67
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,869.88,640.95
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,851.27,629.34
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,822.94,610.79
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,791.1,589.68
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,764.68,572.74
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,735.55,553.58
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,696.79,527.27
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,656.41,499.25
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,608.71,464.45
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,560.73,428.78
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,511.44,392.92
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,462.05,355.85
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,409.9,314.98
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,358.52,273.58
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,304.41,229.26
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,252.81,186.25
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,201.93,144.13
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,154.96,106.14
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,109.13,72.05
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,69.05,47.1
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,46.21,34.29
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,32.01,21.25
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,20.03,6.03
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,7.68,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,10.24,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,22.37,10.23
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,35.08,24.47
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,47.08,35.68
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,75.3,49.44
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,117.67,76.33
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,167.18,113.91
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,218.39,155.97
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,274.69,203.06
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,333.31,251.89
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,391.63,299.42
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,447.82,343.95
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,505.58,388.09
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,560.33,428.42
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,615.42,467.52
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,659.82,497.69
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,700.62,524.36
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,733.74,544.96
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,761.92,561.68
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,799.78,585.65
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,835.91,607.96
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,866.89,626.59
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,895.54,643.49
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,917.47,656.7
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,936.5,668.03
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,951.06,676.39
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,962.38,682.6
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,961.38,681.78
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,956.97,678.98
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,946.4,672.54
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,932.63,663.91
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,915.66,653.88
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,895.55,641.75
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,870.19,625.93
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,841.99,608.08
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,807.77,586.55
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,771.22,563.07
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,730.12,535.84
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,687.25,506.83
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,638.11,472.27
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,588.38,436.57
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,536.29,400.19
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,484.12,362.36
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,429.44,321.02
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,371.83,276.15
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,315.16,230.86
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,261.19,186.78
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,206.56,142.53
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,156.53,102.99
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,108.32,68.17
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,66.65,43.56
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,44.2,31.95
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,31.37,20.25
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,19.34,4.12
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,7.68,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,8.54,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,20.44,8.31
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,32.79,22.5
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,46.25,34.98
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,75.25,50.05
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,117.39,77.78
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,166.02,115.14
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,215.74,155.93
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,270.13,201.17
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,323.71,245.6
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,380.43,291.44
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,439.87,337.95
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,496.92,381.06
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,550.77,420.4
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,605.14,458.7
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,653.28,491.02
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,700.2,521.36
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,741.59,546.37
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,780.83,569.04
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,818.7,591.94
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,854.52,613.04
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,884.39,629.52
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,911.65,643.76
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,934.24,655.45
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,953.77,665.22
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,966.7,670.81
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,976.25,674.4
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,974.45,673.72
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,969.12,670.98
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,957.06,664.11
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,941.74,655.24
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,924.42,646.4
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,903.93,635.24
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,879.01,620.71
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,851.17,604.06
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,816.82,583.43
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,780.11,560.77
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,737.68,533.55
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,693.57,504.53
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,644.18,470.31
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,594.15,434.91
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,540.44,397.76
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,486.93,359.41
2018,8,9,16,15,602.0,160.0,4.1,34.2,485.5,430.97,317.66
2018,8,9,16,30,579.0,151.0,4.1,33.4,438.0,372.32,272.6
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,315.1,227.45
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,260.81,183.72
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,205.99,140.01
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,155.85,100.96
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,107.2,66.3
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,65.2,41.75
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,43.12,30.52
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,30.64,19.17
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,18.58,1.9
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,6.83,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
