Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,30,845.0,88.0,5.1,27.2,589.0,629.37,486.88
2018,8,29,15,45,826.5,85.0,5.1,26.15,542.0,570.49,443.4
2018,8,29,16,0,808.0,82.0,5.1,25.1,495.0,511.41,398.06
2018,8,29,16,15,782.0,78.5,5.1,24.45,444.5,448.46,347.4
2018,8,29,16,30,756.0,75.0,5.1,23.8,394.0,386.8,295.99
2018,8,29,16,45,719.0,70.0,5.05,23.1,341.0,321.54,240.39
2018,8,29,17,0,682.0,65.0,5.0,22.4,288.0,259.64,186.42
2018,8,29,17,15,626.0,60.0,4.85,21.65,236.5,195.81,131.61
2018,8,29,17,30,570.0,55.0,4.7,20.9,185.0,139.65,85.08
2018,8,29,17,45,476.5,46.0,4.55,20.15,135.5,83.35,44.67
2018,8,29,18,0,383.0,37.0,4.4,19.4,86.0,39.01,20.67
2018,8,29,18,15,250.5,25.5,4.1,18.95,52.0,21.05,8.59
2018,8,29,18,30,118.0,14.0,3.8,18.5,18.0,11.95,0.0
2018,8,29,18,45,59.0,7.0,3.55,18.05,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.0,1.35,16.1,11.5,7.68,0.0
2018,8,30,6,0,71.0,17.0,1.5,16.6,22.0,13.7,2.1
2018,8,30,6,15,111.5,27.5,1.65,17.05,43.0,22.97,12.04
2018,8,30,6,30,152.0,38.0,1.8,17.5,64.0,45.09,26.28
2018,8,30,6,45,103.0,34.0,1.9,18.0,54.5,45.25,27.94
2018,8,30,7,0,54.0,30.0,2.0,18.5,45.0,38.81,25.03
2018,8,30,7,15,27.0,42.5,1.95,18.75,50.0,43.42,30.24
2018,8,30,7,30,0.0,55.0,1.9,19.0,55.0,45.52,32.76
2018,8,30,7,45,5.5,75.0,1.8,19.25,77.5,64.4,48.32
2018,8,30,8,0,11.0,95.0,1.7,19.5,100.0,84.1,64.42
2018,8,30,8,15,67.0,154.5,1.7,19.9,190.5,169.48,133.8
2018,8,30,8,30,123.0,214.0,1.7,20.3,281.0,268.5,212.04
2018,8,30,8,45,102.0,222.0,1.65,20.75,281.0,270.88,212.72
2018,8,30,9,0,81.0,230.0,1.6,21.2,281.0,260.38,203.61
2018,8,30,9,15,58.0,241.5,1.65,21.65,279.0,259.04,201.5
2018,8,30,9,30,35.0,253.0,1.7,22.1,277.0,255.53,197.53
2018,8,30,9,45,36.0,267.0,1.75,22.55,293.0,271.62,209.21
2018,8,30,10,0,37.0,281.0,1.8,23.0,309.0,287.75,220.75
2018,8,30,10,15,75.5,321.0,1.9,23.4,380.5,361.94,276.86
2018,8,30,10,30,114.0,361.0,2.0,23.8,452.0,455.16,345.21
2018,8,30,10,45,189.0,373.5,2.15,24.25,529.5,540.99,408.01
2018,8,30,11,0,264.0,386.0,2.3,24.7,607.0,646.83,483.14
2018,8,30,11,15,263.5,389.0,2.45,25.0,613.0,655.32,488.12
2018,8,30,11,30,263.0,392.0,2.6,25.3,619.0,662.4,492.84
2018,8,30,11,45,464.0,320.0,2.7,25.6,723.5,807.88,597.8
2018,8,30,12,0,665.0,248.0,2.8,25.9,828.0,942.31,691.01
2018,8,30,12,15,785.0,184.5,2.9,26.1,867.5,987.76,720.3
2018,8,30,12,30,905.0,121.0,3.0,26.3,907.0,1025.07,744.48
2018,8,30,12,45,902.5,120.5,3.1,26.5,897.0,1014.6,737.88
2018,8,30,13,0,900.0,120.0,3.2,26.7,887.0,1000.34,729.32
2018,8,30,13,15,897.0,118.0,3.3,26.75,869.5,980.38,717.52
2018,8,30,13,30,894.0,116.0,3.4,26.8,852.0,956.81,703.36
2018,8,30,13,45,889.0,113.5,3.45,26.8,827.0,927.43,685.11
2018,8,30,14,0,884.0,111.0,3.5,26.8,802.0,894.79,664.61
2018,8,30,14,15,876.5,109.5,3.55,26.7,771.0,857.95,641.38
2018,8,30,14,30,869.0,108.0,3.6,26.6,740.0,818.35,616.05
2018,8,30,14,45,859.0,105.5,3.65,26.45,703.0,773.28,586.72
2018,8,30,15,0,849.0,103.0,3.7,26.3,666.0,731.69,559.25
2018,8,30,15,15,833.5,100.0,3.7,26.3,622.5,677.56,520.13
2018,8,30,15,30,818.0,97.0,3.7,26.3,579.0,622.36,479.27
2018,8,30,15,45,797.0,94.0,3.85,25.65,531.5,563.23,435.79
2018,8,30,16,0,776.0,91.0,4.0,25.0,484.0,504.21,390.65
2018,8,30,16,15,748.0,86.5,4.05,24.4,433.0,440.93,340.33
2018,8,30,16,30,720.0,82.0,4.1,23.8,382.0,378.6,288.97
2018,8,30,16,45,680.0,77.0,4.2,23.25,330.0,314.06,234.5
2018,8,30,17,0,640.0,72.0,4.3,22.7,278.0,253.3,182.02
2018,8,30,17,15,582.0,65.5,4.3,21.9,227.0,191.35,129.37
2018,8,30,17,30,524.0,59.0,4.3,21.1,176.0,136.18,84.06
2018,8,30,17,45,434.5,49.5,4.35,20.3,129.0,82.69,45.68
2018,8,30,18,0,345.0,40.0,4.4,19.5,82.0,40.76,22.56
2018,8,30,18,15,217.0,26.5,4.35,18.95,48.5,22.04,7.87
2018,8,30,18,30,89.0,13.0,4.3,18.4,15.0,11.1,0.0
2018,8,30,18,45,44.5,6.5,4.25,17.85,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.35,13.6,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,14.2,2.0,0.0,0.0
2018,8,31,5,45,102.5,14.0,1.8,14.75,20.5,11.95,0.0
2018,8,31,6,0,194.0,26.0,2.0,15.3,39.0,20.26,4.67
2018,8,31,6,15,302.5,37.5,2.0,15.95,78.5,35.98,20.48
2018,8,31,6,30,411.0,49.0,2.0,16.6,118.0,78.08,43.81
2018,8,31,6,45,481.0,58.0,2.0,17.2,166.0,126.35,78.94
2018,8,31,7,0,551.0,67.0,2.0,17.8,214.0,183.39,125.49
2018,8,31,7,15,600.5,73.5,1.85,18.5,265.5,240.93,174.96
2018,8,31,7,30,650.0,80.0,1.7,19.2,317.0,303.88,228.68
2018,8,31,7,45,685.5,84.0,1.6,19.85,367.5,363.89,279.26
2018,8,31,8,0,721.0,88.0,1.5,20.5,418.0,426.81,330.33
2018,8,31,8,15,747.5,91.5,1.35,21.3,467.0,487.26,377.08
2018,8,31,8,30,774.0,95.0,1.2,22.1,516.0,548.51,422.15
2018,8,31,8,45,794.0,98.5,1.1,22.9,562.0,606.52,462.98
2018,8,31,9,0,814.0,102.0,1.0,23.7,608.0,664.3,501.74
2018,8,31,9,15,829.5,103.0,1.05,24.5,648.5,715.69,536.09
2018,8,31,9,30,845.0,104.0,1.1,25.3,689.0,759.39,563.07
2018,8,31,9,45,857.0,105.0,1.2,26.1,724.0,804.26,590.66
2018,8,31,10,0,869.0,106.0,1.3,26.9,759.0,846.98,616.41
2018,8,31,10,15,877.5,107.5,1.4,27.7,788.0,884.75,638.66
2018,8,31,10,30,886.0,109.0,1.5,28.5,817.0,919.68,658.91
2018,8,31,10,45,892.0,109.5,1.6,29.25,838.5,948.21,675.11
2018,8,31,11,0,898.0,110.0,1.7,30.0,860.0,973.41,689.19
2018,8,31,11,15,902.0,110.0,1.85,30.45,874.0,992.67,701.05
2018,8,31,11,30,906.0,110.0,2.0,30.9,888.0,1008.27,710.7
2018,8,31,11,45,907.5,110.0,2.15,31.3,894.0,1017.64,716.69
2018,8,31,12,0,909.0,110.0,2.3,31.7,900.0,1023.15,720.39
2018,8,31,12,15,912.0,108.0,2.5,31.9,899.0,1024.19,722.48
2018,8,31,12,30,915.0,106.0,2.7,32.1,898.0,1021.3,722.14
2018,8,31,12,45,918.0,103.5,2.9,32.3,890.5,1013.94,719.0
2018,8,31,13,0,921.0,101.0,3.1,32.5,883.0,1002.6,713.34
2018,8,31,13,15,917.5,100.5,3.35,32.45,866.0,983.23,703.6
2018,8,31,13,30,914.0,100.0,3.6,32.4,849.0,960.2,691.35
2018,8,31,13,45,909.0,98.5,3.8,32.4,824.5,931.22,674.57
2018,8,31,14,0,904.0,97.0,4.0,32.4,800.0,898.91,655.39
2018,8,31,14,15,897.0,96.0,4.2,32.1,769.5,862.27,633.82
2018,8,31,14,30,890.0,95.0,4.4,31.8,739.0,822.77,609.93
2018,8,31,14,45,879.5,92.5,4.55,31.5,701.0,776.4,580.67
2018,8,31,15,0,869.0,90.0,4.7,31.2,663.0,727.89,549.56
2018,8,31,15,15,854.0,87.5,4.7,31.2,619.5,674.48,511.64
2018,8,31,15,30,839.0,85.0,4.7,31.2,576.0,619.89,471.43
2018,8,31,15,45,821.5,82.0,5.05,30.0,529.5,565.28,433.05
2018,8,31,16,0,804.0,79.0,5.4,28.8,483.0,506.83,389.75
2018,8,31,16,15,780.5,75.5,5.4,27.95,433.5,445.12,340.81
2018,8,31,16,30,757.0,72.0,5.4,27.1,384.0,384.43,290.84
2018,8,31,16,45,720.0,67.0,5.4,26.25,331.5,319.01,235.77
2018,8,31,17,0,683.0,62.0,5.4,25.4,279.0,256.95,182.24
2018,8,31,17,15,619.0,57.0,5.3,24.35,226.0,191.38,126.93
2018,8,31,17,30,555.0,52.0,5.2,23.3,173.0,134.45,80.62
2018,8,31,17,45,450.0,43.0,5.05,22.25,124.0,78.16,41.02
2018,8,31,18,0,345.0,34.0,4.9,21.2,75.0,35.36,18.05
2018,8,31,18,15,215.5,22.5,4.8,20.5,44.0,18.54,4.01
2018,8,31,18,30,86.0,11.0,4.7,19.8,13.0,9.39,0.0
2018,8,31,18,45,43.0,5.5,4.55,19.05,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,1,5,15,1.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,1,5,30,2.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,2.3,15.15,18.0,10.24,0.0
2018,9,1,6,0,188.0,24.0,2.6,15.7,36.0,18.72,2.5
2018,9,1,6,15,290.5,37.0,2.6,16.3,75.5,36.23,20.21
2018,9,1,6,30,393.0,50.0,2.6,16.9,115.0,78.63,44.66
2018,9,1,6,45,455.5,61.0,2.6,17.5,162.0,126.6,80.2
2018,9,1,7,0,518.0,72.0,2.6,18.1,209.0,182.46,126.15
2018,9,1,7,15,562.5,81.0,2.5,19.05,259.5,239.08,174.83
2018,9,1,7,30,607.0,90.0,2.4,20.0,310.0,300.63,227.3
2018,9,1,7,45,637.5,98.0,2.25,20.95,360.0,360.22,277.18
2018,9,1,8,0,668.0,106.0,2.1,21.9,410.0,422.32,327.15
2018,9,1,8,15,693.0,112.5,2.1,22.85,458.5,482.29,373.9
2018,9,1,8,30,718.0,119.0,2.1,23.8,507.0,543.45,419.7
2018,9,1,8,45,736.0,124.0,2.1,24.75,551.5,599.55,460.1
2018,9,1,9,0,754.0,129.0,2.1,25.7,596.0,655.41,498.82
2018,9,1,9,15,756.0,139.5,2.25,26.35,634.0,704.85,532.95
2018,9,1,9,30,758.0,150.0,2.4,27.0,672.0,752.08,564.72
2018,9,1,9,45,752.0,163.0,2.5,27.6,703.0,793.03,591.15
2018,9,1,10,0,746.0,176.0,2.6,28.2,734.0,830.79,614.63
2018,9,1,10,15,756.5,177.5,2.75,28.7,762.0,867.98,638.02
2018,9,1,10,30,767.0,179.0,2.9,29.2,790.0,902.75,659.64
2018,9,1,10,45,775.0,180.0,3.05,29.7,811.5,932.02,677.56
2018,9,1,11,0,783.0,181.0,3.2,30.2,833.0,950.19,688.23
2018,9,1,11,15,789.0,182.0,3.35,30.55,848.0,971.13,701.24
2018,9,1,11,30,795.0,183.0,3.5,30.9,863.0,988.74,712.12
2018,9,1,11,45,798.5,183.0,3.65,31.25,870.0,999.47,718.65
2018,9,1,12,0,802.0,183.0,3.8,31.6,877.0,1006.62,723.01
2018,9,1,12,15,800.5,183.0,3.95,31.7,874.5,1005.19,722.69
2018,9,1,12,30,799.0,183.0,4.1,31.8,872.0,1000.11,720.16
2018,9,1,12,45,794.5,183.5,4.25,31.9,862.0,988.98,713.8
2018,9,1,13,0,790.0,184.0,4.4,32.0,852.0,974.36,705.24
2018,9,1,13,15,786.5,181.0,4.5,31.9,834.5,953.95,693.23
2018,9,1,13,30,783.0,178.0,4.6,31.8,817.0,930.25,679.05
2018,9,1,13,45,777.0,174.5,4.75,31.65,792.5,907.71,666.17
2018,9,1,14,0,771.0,171.0,4.9,31.5,768.0,874.64,646.26
2018,9,1,14,15,762.0,167.0,4.95,31.15,736.5,835.82,622.14
2018,9,1,14,30,753.0,163.0,5.0,30.8,705.0,794.68,596.05
2018,9,1,14,45,741.0,158.0,5.1,30.45,668.0,748.16,565.08
2018,9,1,15,0,729.0,153.0,5.2,30.1,631.0,700.05,532.19
2018,9,1,15,15,710.0,148.5,5.2,30.1,588.0,646.4,493.28
2018,9,1,15,30,691.0,144.0,5.2,30.1,545.0,592.34,453.22
2018,9,1,15,45,671.0,136.0,5.3,28.9,498.5,534.27,411.47
2018,9,1,16,0,651.0,128.0,5.4,27.7,452.0,476.62,368.34
2018,9,1,16,15,627.0,118.5,5.4,26.8,403.5,416.43,321.03
2018,9,1,16,30,603.0,109.0,5.4,25.9,355.0,357.77,273.29
2018,9,1,16,45,566.0,99.0,5.35,25.05,305.0,296.03,221.84
2018,9,1,17,0,529.0,89.0,5.3,24.2,255.0,238.02,172.46
2018,9,1,17,15,473.0,78.5,5.2,23.25,206.0,179.53,123.39
2018,9,1,17,30,417.0,68.0,5.1,22.3,157.0,125.21,79.27
2018,9,1,17,45,337.5,54.0,5.0,21.35,113.0,75.9,43.56
2018,9,1,18,0,258.0,40.0,4.9,20.4,69.0,36.84,20.31
2018,9,1,18,15,154.5,24.5,4.8,19.8,39.5,19.04,1.87
2018,9,1,18,30,51.0,9.0,4.7,19.2,10.0,7.68,0.0
2018,9,1,18,45,25.5,4.5,4.6,18.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,5,45,74.0,12.0,2.2,14.2,16.5,10.24,0.0
2018,9,2,6,0,148.0,24.0,2.4,14.7,33.0,18.65,0.84
2018,9,2,6,15,253.5,38.5,2.35,15.35,72.0,35.84,19.91
2018,9,2,6,30,359.0,53.0,2.3,16.0,111.0,77.29,44.81
2018,9,2,6,45,434.0,63.5,2.2,16.6,159.0,126.9,81.63
2018,9,2,7,0,509.0,74.0,2.1,17.2,207.0,183.83,128.06
2018,9,2,7,15,562.0,81.0,2.05,17.95,258.0,240.61,176.78
2018,9,2,7,30,615.0,88.0,2.0,18.7,309.0,303.3,230.24
2018,9,2,7,45,655.0,93.5,1.9,19.4,361.0,364.86,281.95
2018,9,2,8,0,695.0,99.0,1.8,20.1,413.0,429.96,334.68
2018,9,2,8,15,723.5,103.0,1.85,21.05,462.5,490.75,382.37
2018,9,2,8,30,752.0,107.0,1.9,22.0,512.0,552.97,429.33
2018,9,2,8,45,773.5,110.5,1.9,22.9,558.0,610.23,470.81
2018,9,2,9,0,795.0,114.0,1.9,23.8,604.0,668.24,511.27
2018,9,2,9,15,793.0,124.5,2.0,24.75,641.0,715.94,543.32
2018,9,2,9,30,791.0,135.0,2.1,25.7,678.0,760.86,572.47
2018,9,2,9,45,781.0,148.5,2.15,26.6,707.5,799.34,595.47
2018,9,2,10,0,771.0,162.0,2.2,27.5,737.0,839.68,619.41
2018,9,2,10,15,782.0,164.0,2.25,28.3,766.0,872.48,638.24
2018,9,2,10,30,793.0,166.0,2.3,29.1,795.0,908.4,658.95
2018,9,2,10,45,802.0,166.0,2.35,29.85,817.0,937.82,675.34
2018,9,2,11,0,811.0,166.0,2.4,30.6,839.0,964.21,689.74
2018,9,2,11,15,817.0,166.0,2.5,31.15,853.5,984.51,701.28
2018,9,2,11,30,823.0,166.0,2.6,31.7,868.0,1001.38,710.73
2018,9,2,11,45,826.5,165.5,2.65,32.2,874.5,1011.73,715.84
2018,9,2,12,0,830.0,165.0,2.7,32.7,881.0,1018.41,718.8
2018,9,2,12,15,822.5,169.0,2.85,32.95,877.0,1014.95,717.2
2018,9,2,12,30,815.0,173.0,3.0,33.2,873.0,1007.78,713.38
2018,9,2,12,45,802.5,178.0,3.15,33.45,860.5,993.04,704.84
2018,9,2,13,0,790.0,183.0,3.3,33.7,848.0,974.87,694.16
2018,9,2,13,15,787.5,179.0,3.4,33.7,830.5,954.35,682.34
2018,9,2,13,30,785.0,175.0,3.5,33.7,813.0,930.49,668.34
2018,9,2,13,45,780.0,171.5,3.65,33.7,789.0,901.63,651.3
2018,9,2,14,0,775.0,168.0,3.8,33.7,765.0,876.15,636.36
2018,9,2,14,15,767.0,163.5,3.9,33.4,733.5,837.43,612.92
2018,9,2,14,30,759.0,159.0,4.0,33.1,702.0,796.33,587.61
2018,9,2,14,45,748.0,153.5,4.15,32.8,665.0,749.75,557.43
2018,9,2,15,0,737.0,148.0,4.3,32.5,628.0,701.5,525.15
2018,9,2,15,15,718.0,143.5,4.3,32.5,585.0,647.43,486.77
2018,9,2,15,30,699.0,139.0,4.3,32.5,542.0,592.96,447.2
2018,9,2,15,45,678.5,131.5,4.5,31.25,495.5,534.63,406.24
2018,9,2,16,0,658.0,124.0,4.7,30.0,449.0,476.74,363.97
2018,9,2,16,15,632.0,115.0,4.8,29.0,400.0,415.67,316.95
2018,9,2,16,30,606.0,106.0,4.9,28.0,351.0,356.33,269.49
2018,9,2,16,45,566.0,97.0,5.0,27.0,300.5,294.27,218.58
2018,9,2,17,0,526.0,88.0,5.1,26.0,250.0,236.29,169.86
2018,9,2,17,15,465.5,77.5,5.0,24.85,201.0,176.99,120.77
2018,9,2,17,30,405.0,67.0,4.9,23.7,152.0,122.5,77.05
2018,9,2,17,45,320.5,53.0,4.8,22.55,108.5,73.54,42.01
2018,9,2,18,0,236.0,39.0,4.7,21.4,65.0,35.5,19.3
2018,9,2,18,15,138.0,24.0,4.6,20.7,37.0,18.65,0.0
2018,9,2,18,30,40.0,9.0,4.5,20.0,9.0,7.68,0.0
2018,9,2,18,45,20.0,4.5,4.4,19.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,62.5,11.5,2.35,14.25,15.0,9.82,0.0
2018,9,3,6,0,125.0,23.0,2.6,14.7,30.0,17.85,0.0
2018,9,3,6,15,223.0,38.5,2.7,15.25,67.5,35.92,19.94
2018,9,3,6,30,321.0,54.0,2.8,15.8,105.0,75.84,44.93
2018,9,3,6,45,392.5,65.5,2.85,16.35,151.0,121.02,78.68
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,178.2,125.64
2018,9,3,7,15,516.0,86.0,2.9,17.55,247.5,233.88,173.6
2018,9,3,7,30,568.0,95.0,2.9,18.2,298.0,295.48,226.45
2018,9,3,7,45,605.0,102.5,2.85,18.85,348.0,355.15,277.12
2018,9,3,8,0,642.0,110.0,2.8,19.5,398.0,418.13,328.94
2018,9,3,8,15,670.0,115.0,2.8,20.25,446.0,476.94,375.89
2018,9,3,8,30,698.0,120.0,2.8,21.0,494.0,537.25,422.34
2018,9,3,8,45,719.0,124.5,2.85,21.75,539.0,593.8,464.56
2018,9,3,9,0,740.0,129.0,2.9,22.5,584.0,650.42,505.49
2018,9,3,9,15,749.0,136.5,2.95,23.25,623.0,701.2,540.83
2018,9,3,9,30,758.0,144.0,3.0,24.0,662.0,750.39,574.06
2018,9,3,9,45,761.0,152.0,3.05,24.7,695.0,793.42,601.78
2018,9,3,10,0,764.0,160.0,3.1,25.4,728.0,833.93,626.95
2018,9,3,10,15,773.5,162.5,3.15,26.0,756.0,865.73,646.15
2018,9,3,10,30,783.0,165.0,3.2,26.6,784.0,900.51,667.25
2018,9,3,10,45,790.0,165.5,3.3,27.2,804.5,928.26,683.8
2018,9,3,11,0,797.0,166.0,3.4,27.8,825.0,952.95,698.31
2018,9,3,11,15,802.5,167.5,3.5,28.2,840.0,973.98,710.99
2018,9,3,11,30,808.0,169.0,3.6,28.6,855.0,991.63,721.52
2018,9,3,11,45,811.0,169.0,3.7,29.0,861.5,1001.8,727.27
2018,9,3,12,0,814.0,169.0,3.8,29.4,868.0,1008.35,730.81
2018,9,3,12,15,818.0,166.0,3.85,29.55,867.0,1009.2,731.21
2018,9,3,12,30,822.0,163.0,3.9,29.7,866.0,1006.32,729.35
2018,9,3,12,45,826.0,158.0,4.0,29.85,857.5,997.64,724.17
2018,9,3,13,0,830.0,153.0,4.1,30.0,849.0,985.19,716.64
2018,9,3,13,15,818.0,155.0,4.25,29.85,829.0,960.92,702.53
2018,9,3,13,30,806.0,157.0,4.4,29.7,809.0,933.53,686.32
2018,9,3,13,45,751.0,176.0,4.5,29.6,768.5,888.22,657.5
2018,9,3,14,0,696.0,195.0,4.6,29.5,728.0,835.71,623.4
2018,9,3,14,15,694.0,184.5,4.7,29.05,697.5,798.38,600.25
2018,9,3,14,30,692.0,174.0,4.8,28.6,667.0,758.52,574.67
2018,9,3,14,45,688.0,164.0,4.9,28.2,631.5,715.27,545.86
2018,9,3,15,0,684.0,154.0,5.0,27.8,596.0,669.99,514.83
2018,9,3,15,15,678.0,146.5,5.0,27.8,559.5,624.02,481.21
2018,9,3,15,30,672.0,139.0,5.0,27.8,523.0,576.57,445.69
2018,9,3,15,45,668.5,127.5,5.1,26.35,482.0,525.39,409.09
2018,9,3,16,0,665.0,116.0,5.2,24.9,441.0,472.93,369.76
2018,9,3,16,15,588.0,115.5,5.2,24.0,380.0,396.1,309.05
2018,9,3,16,30,511.0,115.0,5.2,23.1,319.0,322.21,249.43
2018,9,3,16,45,507.0,100.0,5.2,22.2,278.5,272.97,207.18
2018,9,3,17,0,503.0,85.0,5.2,21.3,238.0,227.2,166.43
2018,9,3,17,15,442.0,73.5,5.05,20.55,189.0,165.37,114.21
2018,9,3,17,30,381.0,62.0,4.9,19.8,140.0,114.54,72.71
2018,9,3,17,45,299.5,49.5,4.75,19.0,100.0,68.8,39.5
2018,9,3,18,0,218.0,37.0,4.6,18.2,60.0,33.48,18.03
2018,9,3,18,15,125.5,22.0,4.35,17.8,33.5,17.11,0.0
2018,9,3,18,30,33.0,7.0,4.1,17.4,7.0,5.97,0.0
2018,9,3,18,45,16.5,3.5,3.9,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.0,2.85,14.75,15.5,9.39,0.0
2018,9,4,6,0,152.0,22.0,3.1,15.2,31.0,17.14,0.0
2018,9,4,6,15,261.0,35.5,3.2,15.8,69.0,35.27,18.33
2018,9,4,6,30,370.0,49.0,3.3,16.4,107.0,79.17,45.44
2018,9,4,6,45,415.0,61.0,3.35,17.0,149.0,124.32,80.25
2018,9,4,7,0,460.0,73.0,3.4,17.6,191.0,175.16,123.16
2018,9,4,7,15,505.0,83.0,3.35,18.3,239.5,229.6,170.33
2018,9,4,7,30,550.0,93.0,3.3,19.0,288.0,289.13,221.57
2018,9,4,7,45,594.5,99.0,3.25,19.65,339.0,349.41,272.61
2018,9,4,8,0,639.0,105.0,3.2,20.3,390.0,413.86,325.6
2018,9,4,8,15,671.5,110.0,3.15,21.05,440.0,474.84,374.19
2018,9,4,8,30,704.0,115.0,3.1,21.8,490.0,537.81,422.61
2018,9,4,8,45,745.5,113.0,3.0,22.55,541.0,600.85,469.42
2018,9,4,9,0,787.0,111.0,2.9,23.3,592.0,664.25,514.9
2018,9,4,9,15,807.0,112.0,2.85,24.1,634.0,717.88,551.73
2018,9,4,9,30,827.0,113.0,2.8,24.9,676.0,770.6,585.6
2018,9,4,9,45,844.0,112.5,2.75,25.65,712.5,818.05,614.75
2018,9,4,10,0,861.0,112.0,2.7,26.4,749.0,855.19,636.34
2018,9,4,10,15,869.0,113.5,2.75,27.1,777.5,892.19,658.4
2018,9,4,10,30,877.0,115.0,2.8,27.8,806.0,926.31,678.3
2018,9,4,10,45,882.5,116.0,2.8,28.5,827.0,954.52,693.79
2018,9,4,11,0,888.0,117.0,2.8,29.2,848.0,979.37,707.03
2018,9,4,11,15,893.0,117.5,2.9,29.7,863.0,999.73,718.78
2018,9,4,11,30,898.0,118.0,3.0,30.2,878.0,1016.47,728.29
2018,9,4,11,45,900.0,118.0,3.05,30.75,884.0,1025.98,732.74
2018,9,4,12,0,902.0,118.0,3.1,31.3,890.0,1031.65,734.92
2018,9,4,12,15,902.0,117.5,3.2,31.65,888.0,1030.94,734.2
2018,9,4,12,30,902.0,117.0,3.3,32.0,886.0,1026.33,731.18
2018,9,4,12,45,900.5,116.0,3.4,32.35,876.0,1015.86,724.56
2018,9,4,13,0,899.0,115.0,3.5,32.7,866.0,1001.58,715.62
2018,9,4,13,15,894.5,114.5,3.65,32.8,848.0,981.22,703.91
2018,9,4,13,30,890.0,114.0,3.8,32.9,830.0,957.31,689.88
2018,9,4,13,45,883.5,112.5,3.9,33.0,804.5,927.14,671.41
2018,9,4,14,0,877.0,111.0,4.0,33.1,779.0,893.81,650.77
2018,9,4,14,15,867.5,109.5,4.1,32.9,747.0,854.97,627.06
2018,9,4,14,30,858.0,108.0,4.2,32.7,715.0,813.54,601.31
2018,9,4,14,45,845.5,105.5,4.3,32.45,676.5,773.11,576.0
2018,9,4,15,0,833.0,103.0,4.4,32.2,638.0,723.32,543.55
2018,9,4,15,15,816.0,100.0,4.4,32.2,594.5,668.4,504.42
2018,9,4,15,30,799.0,97.0,4.4,32.2,551.0,612.6,463.68
2018,9,4,15,45,776.5,93.5,4.5,31.0,503.0,552.61,420.95
2018,9,4,16,0,754.0,90.0,4.6,29.8,455.0,492.97,376.74
2018,9,4,16,15,722.5,86.0,4.6,28.75,404.5,429.26,327.2
2018,9,4,16,30,691.0,82.0,4.6,27.7,354.0,367.55,277.36
2018,9,4,16,45,647.0,76.0,4.6,26.65,302.0,302.1,223.19
2018,9,4,17,0,603.0,70.0,4.6,25.6,250.0,241.04,171.4
2018,9,4,17,15,538.0,63.0,4.5,24.35,200.0,179.3,119.88
2018,9,4,17,30,473.0,56.0,4.4,23.1,150.0,125.34,76.43
2018,9,4,17,45,375.5,45.0,4.3,21.9,105.5,73.21,39.66
2018,9,4,18,0,278.0,34.0,4.2,20.7,61.0,33.79,17.12
2018,9,4,18,15,163.5,21.0,4.1,20.0,34.5,16.41,0.0
2018,9,4,18,30,49.0,8.0,4.0,19.3,8.0,6.83,0.0
2018,9,4,18,45,24.5,4.0,3.95,18.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,5,45,70.0,11.0,2.85,14.25,15.0,9.39,0.0
2018,9,5,6,0,140.0,22.0,3.1,14.6,30.0,17.13,0.0
2018,9,5,6,15,248.0,35.5,3.15,15.2,67.0,35.74,18.47
2018,9,5,6,30,356.0,49.0,3.2,15.8,104.0,79.0,45.77
2018,9,5,6,45,430.0,59.5,3.3,16.4,151.0,126.63,81.69
2018,9,5,7,0,504.0,70.0,3.4,17.0,198.0,183.67,128.9
2018,9,5,7,15,534.5,79.5,3.4,17.65,243.0,236.39,175.63
2018,9,5,7,30,565.0,89.0,3.4,18.3,288.0,292.31,224.73
2018,9,5,7,45,599.5,96.5,3.35,18.95,337.0,350.89,274.81
2018,9,5,8,0,634.0,104.0,3.3,19.6,386.0,412.5,325.83
2018,9,5,8,15,685.5,104.0,3.35,20.35,440.5,478.23,378.51
2018,9,5,8,30,737.0,104.0,3.4,21.1,495.0,547.82,432.53
2018,9,5,8,45,758.0,107.5,3.4,21.8,540.0,604.01,474.7
2018,9,5,9,0,779.0,111.0,3.4,22.5,585.0,661.01,516.12
2018,9,5,9,15,792.5,114.5,3.45,23.15,625.0,712.13,552.27
2018,9,5,9,30,806.0,118.0,3.5,23.8,665.0,761.85,585.51
2018,9,5,9,45,816.0,121.0,3.6,24.45,699.0,806.53,614.41
2018,9,5,10,0,826.0,124.0,3.7,25.1,733.0,849.0,641.41
2018,9,5,10,15,834.5,125.5,3.8,25.65,761.0,886.1,664.7
2018,9,5,10,30,843.0,127.0,3.9,26.2,789.0,920.42,685.94
2018,9,5,10,45,848.5,128.5,4.0,26.75,810.0,937.49,695.48
2018,9,5,11,0,854.0,130.0,4.1,27.3,831.0,962.1,710.21
2018,9,5,11,15,858.0,130.5,4.2,27.55,844.5,980.87,721.87
2018,9,5,11,30,862.0,131.0,4.3,27.8,858.0,996.13,731.3
2018,9,5,11,45,865.0,131.5,4.45,28.05,865.0,1006.78,738.09
2018,9,5,12,0,868.0,132.0,4.6,28.3,872.0,1013.73,742.57
2018,9,5,12,15,870.5,130.0,4.75,28.25,870.5,1013.93,744.02
2018,9,5,12,30,873.0,128.0,4.9,28.2,869.0,1010.35,743.19
2018,9,5,12,45,874.0,125.5,5.0,28.2,859.5,1000.99,738.05
2018,9,5,13,0,875.0,123.0,5.1,28.2,850.0,987.87,730.51
2018,9,5,13,15,870.0,122.0,5.2,27.95,832.0,966.82,718.41
2018,9,5,13,30,865.0,121.0,5.3,27.7,814.0,942.34,703.97
2018,9,5,13,45,857.5,120.0,5.45,27.45,789.0,912.3,685.92
2018,9,5,14,0,850.0,119.0,5.6,27.2,764.0,879.25,665.57
2018,9,5,14,15,841.5,116.5,5.6,26.7,732.0,849.69,647.35
2018,9,5,14,30,833.0,114.0,5.6,26.2,700.0,808.04,620.34
2018,9,5,14,45,820.5,111.5,5.65,25.7,662.5,760.97,589.31
2018,9,5,15,0,808.0,109.0,5.7,25.2,625.0,712.11,555.96
2018,9,5,15,15,790.5,106.0,5.7,25.2,581.5,657.84,515.39
2018,9,5,15,30,773.0,103.0,5.7,25.2,538.0,602.83,473.31
2018,9,5,15,45,750.0,99.0,5.65,23.7,491.0,543.23,429.1
2018,9,5,16,0,727.0,95.0,5.6,22.2,444.0,484.5,383.77
2018,9,5,16,15,696.5,90.5,5.5,21.45,394.5,422.0,332.63
2018,9,5,16,30,666.0,86.0,5.4,20.7,345.0,361.57,281.55
2018,9,5,16,45,622.5,79.0,5.35,19.9,293.5,296.7,225.86
2018,9,5,17,0,579.0,72.0,5.3,19.1,242.0,236.24,172.88
2018,9,5,17,15,511.5,64.0,5.1,18.45,192.0,174.5,119.82
2018,9,5,17,30,444.0,56.0,4.9,17.8,142.0,120.93,75.65
2018,9,5,17,45,345.0,44.5,4.75,17.15,99.0,70.14,39.04
2018,9,5,18,0,246.0,33.0,4.6,16.5,56.0,30.64,15.03
2018,9,5,18,15,138.0,19.0,4.4,16.2,30.5,14.84,0.0
2018,9,5,18,30,30.0,5.0,4.2,15.9,5.0,4.27,0.0
2018,9,5,18,45,15.0,2.5,4.05,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,5,45,100.5,11.0,2.55,12.8,16.0,9.39,0.0
2018,9,6,6,0,201.0,22.0,2.8,13.2,32.0,18.59,0.0
2018,9,6,6,15,328.0,32.0,2.85,13.8,71.5,37.53,18.07
2018,9,6,6,30,455.0,42.0,2.9,14.4,111.0,83.31,45.41
2018,9,6,6,45,502.0,51.5,2.95,14.95,155.0,132.26,83.67
2018,9,6,7,0,549.0,61.0,3.0,15.5,199.0,187.02,130.77
2018,9,6,7,15,578.0,70.5,2.95,16.15,245.5,242.12,180.12
2018,9,6,7,30,607.0,80.0,2.9,16.8,292.0,300.2,231.5
2018,9,6,7,45,692.0,77.0,2.9,17.45,354.5,371.55,291.65
2018,9,6,8,0,777.0,74.0,2.9,18.1,417.0,451.67,357.41
2018,9,6,8,15,698.0,99.5,2.9,18.9,434.5,482.32,383.0
2018,9,6,8,30,619.0,125.0,2.9,19.7,452.0,502.56,398.78
2018,9,6,8,45,597.5,147.5,2.9,20.5,485.5,546.01,430.98
2018,9,6,9,0,576.0,170.0,2.9,21.3,519.0,585.41,458.76
2018,9,6,9,15,725.5,132.5,3.0,21.95,602.5,686.52,534.14
2018,9,6,9,30,875.0,95.0,3.1,22.6,686.0,786.55,604.18
2018,9,6,9,45,776.0,140.5,3.2,23.3,684.5,796.08,607.78
2018,9,6,10,0,677.0,186.0,3.3,24.0,683.0,793.24,603.06
2018,9,6,10,15,731.5,171.0,3.4,24.6,727.0,850.08,641.07
2018,9,6,10,30,786.0,156.0,3.5,25.2,771.0,900.55,673.28
2018,9,6,10,45,829.0,141.5,3.65,25.8,805.5,946.51,702.4
2018,9,6,11,0,872.0,127.0,3.8,26.4,840.0,978.26,721.82
2018,9,6,11,15,894.5,118.5,3.8,26.8,860.0,1006.11,738.31
2018,9,6,11,30,917.0,110.0,3.8,27.2,880.0,1030.65,752.61
2018,9,6,11,45,920.0,109.5,3.85,27.65,886.5,1040.64,757.66
2018,9,6,12,0,923.0,109.0,3.9,28.1,893.0,1046.7,760.38
2018,9,6,12,15,925.0,107.5,3.9,28.35,891.0,1046.73,759.61
2018,9,6,12,30,927.0,106.0,3.9,28.6,889.0,1042.76,756.43
2018,9,6,12,45,928.0,103.5,3.9,28.85,879.5,1032.73,749.49
2018,9,6,13,0,929.0,101.0,3.9,29.1,870.0,1018.71,740.13
2018,9,6,13,15,925.5,100.0,3.9,29.15,852.0,998.04,727.16
2018,9,6,13,30,922.0,99.0,3.9,29.2,834.0,973.67,711.86
2018,9,6,13,45,918.0,97.5,3.9,29.2,809.5,944.73,693.71
2018,9,6,14,0,914.0,96.0,3.9,29.2,785.0,912.37,673.26
2018,9,6,14,15,906.0,94.0,3.95,29.05,752.5,872.84,648.53
2018,9,6,14,30,898.0,92.0,4.0,28.9,720.0,830.51,621.65
2018,9,6,14,45,887.0,90.0,4.0,28.7,681.5,783.3,590.97
2018,9,6,15,0,876.0,88.0,4.0,28.5,643.0,734.0,558.41
2018,9,6,15,15,860.0,85.5,4.0,28.5,599.0,678.97,519.44
2018,9,6,15,30,844.0,83.0,4.0,28.5,555.0,626.64,480.62
2018,9,6,15,45,823.5,79.5,4.0,27.8,506.5,565.42,435.44
2018,9,6,16,0,803.0,76.0,4.0,27.1,458.0,504.27,388.62
2018,9,6,16,15,774.5,72.5,4.0,26.45,407.0,439.85,337.46
2018,9,6,16,30,746.0,69.0,4.0,25.8,356.0,377.09,285.72
2018,9,6,16,45,705.0,64.5,3.95,25.2,304.0,311.11,229.95
2018,9,6,17,0,664.0,60.0,3.9,24.6,252.0,248.14,175.55
2018,9,6,17,15,602.0,53.5,3.85,23.55,200.5,183.81,121.14
2018,9,6,17,30,540.0,47.0,3.8,22.5,149.0,126.82,74.72
2018,9,6,17,45,440.0,38.5,3.7,21.5,104.5,72.52,36.63
2018,9,6,18,0,340.0,30.0,3.6,20.5,60.0,31.15,13.7
2018,9,6,18,15,195.0,18.0,3.6,19.85,32.5,15.36,0.0
2018,9,6,18,30,50.0,6.0,3.6,19.2,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,3.6,18.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,7,5,45,96.5,10.0,1.95,13.6,14.5,8.54,0.0
2018,9,7,6,0,193.0,20.0,2.1,14.1,29.0,16.79,0.0
2018,9,7,6,15,328.5,30.5,2.15,14.75,69.5,37.23,17.14
2018,9,7,6,30,464.0,41.0,2.2,15.4,110.0,84.63,45.71
2018,9,7,6,45,540.0,48.0,2.25,16.05,159.0,136.69,85.27
2018,9,7,7,0,616.0,55.0,2.3,16.7,208.0,198.18,136.78
2018,9,7,7,15,665.0,60.0,2.2,17.65,260.0,259.77,190.73
2018,9,7,7,30,714.0,65.0,2.1,18.6,312.0,325.62,247.61
2018,9,7,7,45,749.0,69.0,2.0,19.5,364.5,389.5,301.62
2018,9,7,8,0,784.0,73.0,1.9,20.4,417.0,456.1,355.58
2018,9,7,8,15,809.0,76.0,1.9,21.4,467.0,518.71,404.45
2018,9,7,8,30,834.0,79.0,1.9,22.4,517.0,582.13,451.84
2018,9,7,8,45,852.0,81.5,1.9,23.35,563.0,637.11,491.36
2018,9,7,9,0,870.0,84.0,1.9,24.3,609.0,694.63,531.07
2018,9,7,9,15,882.0,87.0,1.95,25.3,650.0,747.33,564.96
2018,9,7,9,30,894.0,90.0,2.0,26.3,691.0,798.23,596.13
2018,9,7,9,45,902.0,92.0,2.05,27.3,725.5,842.73,622.37
2018,9,7,10,0,910.0,94.0,2.1,28.3,760.0,884.59,646.43
2018,9,7,10,15,918.5,95.5,2.2,29.05,789.5,923.5,669.34
2018,9,7,10,30,927.0,97.0,2.3,29.8,819.0,959.38,690.08
2018,9,7,10,45,933.5,97.5,2.4,30.6,841.0,989.07,706.59
2018,9,7,11,0,940.0,98.0,2.5,31.4,863.0,1015.23,720.85
2018,9,7,11,15,943.5,98.5,2.6,31.9,877.0,1034.8,731.85
2018,9,7,11,30,947.0,99.0,2.7,32.4,891.0,1050.48,740.53
2018,9,7,11,45,949.0,98.5,2.85,32.95,896.5,1059.61,745.58
2018,9,7,12,0,951.0,98.0,3.0,33.5,902.0,1064.69,748.23
2018,9,7,12,15,950.5,98.0,3.1,33.75,899.5,1063.69,747.71
2018,9,7,12,30,950.0,98.0,3.2,34.0,897.0,1058.6,744.8
2018,9,7,12,45,949.0,97.5,3.35,34.25,887.5,1048.4,739.21
2018,9,7,13,0,948.0,97.0,3.5,34.5,878.0,1034.18,731.18
2018,9,7,13,15,944.5,96.5,3.65,34.5,860.0,1013.6,719.89
2018,9,7,13,30,941.0,96.0,3.8,34.5,842.0,989.24,706.17
2018,9,7,13,45,935.5,94.0,3.9,34.45,816.0,957.8,687.64
2018,9,7,14,0,930.0,92.0,4.0,34.4,790.0,922.97,666.78
2018,9,7,14,15,921.5,90.5,4.1,34.1,757.0,882.9,642.93
2018,9,7,14,30,913.0,89.0,4.2,33.8,724.0,840.03,616.86
2018,9,7,14,45,902.0,87.0,4.3,33.55,685.0,792.11,586.82
2018,9,7,15,0,891.0,85.0,4.4,33.3,646.0,742.06,554.78
2018,9,7,15,15,875.5,82.5,4.4,33.3,601.5,686.57,516.29
2018,9,7,15,30,860.0,80.0,4.4,33.3,557.0,629.94,475.1
2018,9,7,15,45,839.0,77.0,4.5,32.2,508.0,571.79,433.64
2018,9,7,16,0,818.0,74.0,4.6,31.1,459.0,510.01,387.79
2018,9,7,16,15,790.0,70.5,4.55,30.25,407.5,444.91,336.87
2018,9,7,16,30,762.0,67.0,4.5,29.4,356.0,381.4,285.23
2018,9,7,16,45,721.0,62.0,4.45,28.55,303.0,313.92,229.05
2018,9,7,17,0,680.0,57.0,4.4,27.7,250.0,250.35,174.77
2018,9,7,17,15,617.0,51.0,4.25,26.55,198.5,184.44,119.6
2018,9,7,17,30,554.0,45.0,4.1,25.4,147.0,126.85,73.19
2018,9,7,17,45,451.5,36.5,3.95,24.2,102.0,71.5,34.89
2018,9,7,18,0,349.0,28.0,3.8,23.0,57.0,29.34,11.51
2018,9,7,18,15,200.0,17.0,3.8,22.2,31.0,14.51,0.0
2018,9,7,18,30,51.0,6.0,3.8,21.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,3.8,20.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,5,45,104.5,9.0,2.7,14.6,14.0,7.68,0.0
2018,9,8,6,0,209.0,18.0,3.0,15.0,28.0,15.03,0.0
2018,9,8,6,15,346.5,28.0,3.05,15.65,68.0,36.64,15.63
2018,9,8,6,30,484.0,38.0,3.1,16.3,108.0,85.27,45.04
2018,9,8,6,45,558.0,44.5,3.15,16.95,157.0,137.95,85.32
2018,9,8,7,0,632.0,51.0,3.2,17.6,206.0,200.71,138.19
2018,9,8,7,15,679.0,56.0,3.15,18.5,258.0,261.82,192.17
2018,9,8,7,30,726.0,61.0,3.1,19.4,310.0,327.87,249.72
2018,9,8,7,45,757.0,65.5,3.0,20.35,361.5,391.33,303.89
2018,9,8,8,0,788.0,70.0,2.9,21.3,413.0,457.05,357.71
2018,9,8,8,15,809.5,73.5,2.9,22.3,462.0,518.55,406.29
2018,9,8,8,30,831.0,77.0,2.9,23.3,511.0,580.49,453.17
2018,9,8,8,45,846.5,80.0,2.9,24.3,556.0,634.23,492.29
2018,9,8,9,0,862.0,83.0,2.9,25.3,601.0,690.3,531.5
2018,9,8,9,15,873.0,86.5,2.9,26.15,641.5,742.42,565.52
2018,9,8,9,30,884.0,90.0,2.9,27.0,682.0,792.68,596.87
2018,9,8,9,45,889.0,94.5,2.95,27.8,716.0,836.96,623.92
2018,9,8,10,0,894.0,99.0,3.0,28.6,750.0,878.41,648.67
2018,9,8,10,15,901.0,101.0,3.05,29.45,778.5,915.97,670.37
2018,9,8,10,30,908.0,103.0,3.1,30.3,807.0,950.46,689.81
2018,9,8,10,45,913.5,104.5,3.15,31.1,829.0,979.75,705.85
2018,9,8,11,0,919.0,106.0,3.2,31.9,851.0,1005.55,719.57
2018,9,8,11,15,921.5,106.5,3.25,32.45,864.0,1023.72,729.16
2018,9,8,11,30,924.0,107.0,3.3,33.0,877.0,1038.07,736.44
2018,9,8,11,45,924.5,108.0,3.4,33.55,882.5,1047.03,740.84
2018,9,8,12,0,925.0,109.0,3.5,34.1,888.0,1052.02,742.87
2018,9,8,12,15,929.5,107.0,3.6,34.3,887.5,1053.84,744.13
2018,9,8,12,30,934.0,105.0,3.7,34.5,887.0,1051.61,742.98
2018,9,8,12,45,937.0,101.0,3.85,34.65,877.5,1041.67,737.61
2018,9,8,13,0,940.0,97.0,4.0,34.8,868.0,1027.64,729.75
2018,9,8,13,15,935.5,96.5,4.1,34.7,849.5,1006.14,717.61
2018,9,8,13,30,931.0,96.0,4.2,34.6,831.0,980.94,703.1
2018,9,8,13,45,924.0,95.5,4.3,34.55,805.0,949.89,684.6
2018,9,8,14,0,917.0,95.0,4.4,34.5,779.0,915.58,663.84
2018,9,8,14,15,908.5,93.0,4.5,34.2,746.0,875.3,639.59
2018,9,8,14,30,900.0,91.0,4.6,33.9,713.0,832.26,613.15
2018,9,8,14,45,889.5,89.0,4.7,33.65,674.5,785.15,583.41
2018,9,8,15,0,879.0,87.0,4.8,33.4,636.0,735.9,551.89
2018,9,8,15,15,860.5,85.0,4.8,33.4,591.0,679.38,512.33
2018,9,8,15,30,842.0,83.0,4.8,33.4,546.0,625.89,473.07
2018,9,8,15,45,821.0,78.5,4.95,32.35,496.5,563.24,428.44
2018,9,8,16,0,800.0,74.0,5.1,31.3,447.0,500.77,381.9
