Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,720.7,554.48
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,667.97,516.81
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,608.99,472.77
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,545.95,426.46
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,483.69,378.57
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,415.77,323.9
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,350.74,269.43
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,268.35,200.88
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,198.17,142.12
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,132.93,88.79
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,79.93,47.73
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,39.84,14.97
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,12.62,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,8.54,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,34.52,5.38
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,82.78,47.61
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,133.69,88.62
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,196.05,141.47
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,259.09,196.7
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,329.69,257.42
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,395.05,312.41
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,464.09,367.87
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,526.11,415.66
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,590.1,462.63
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,649.42,503.87
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,708.43,542.92
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,762.08,577.67
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,814.26,610.61
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,852.11,632.86
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,895.02,658.28
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,932.05,680.9
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,966.04,701.4
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,993.88,717.65
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,1018.21,731.6
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,1036.37,741.92
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,1050.71,749.95
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,1058.6,754.04
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,1062.51,755.8
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,1059.88,753.9
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,1053.27,749.68
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,1040.12,741.51
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,1023.11,731.04
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,999.92,716.76
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,973.17,700.29
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,940.18,680.17
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,904.08,657.93
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,861.87,631.85
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,817.14,603.78
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,773.8,576.28
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,721.28,541.98
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,662.79,500.89
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,603.82,458.03
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,539.95,411.04
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,477.01,363.02
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,410.1,310.35
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,345.64,257.83
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,276.45,200.58
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,213.41,147.42
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,147.98,94.45
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,93.94,52.45
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,43.73,12.81
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,12.71,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,8.54,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,36.84,3.07
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,86.8,48.34
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,140.22,91.2
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,205.58,146.26
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,269.31,202.16
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,339.69,262.73
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,405.14,318.08
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,474.23,374.18
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,537.62,423.68
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,602.09,471.89
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,662.28,514.93
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,722.05,555.76
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,769.87,585.5
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,821.95,617.53
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,868.9,644.86
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,913.48,669.94
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,951.35,690.18
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,986.07,708.01
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,1013.96,721.8
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,1038.23,733.25
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,1056.24,741.09
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,1070.32,746.58
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,1078.8,748.62
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,1083.19,748.34
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,1082.39,746.96
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,1077.45,743.31
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,1064.89,735.28
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,1048.31,725.06
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,1024.36,711.78
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,996.71,696.29
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,962.58,676.72
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,925.19,654.98
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,882.32,629.91
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,836.86,602.83
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,785.67,571.5
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,732.67,538.37
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,679.61,502.74
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,620.23,460.9
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,555.23,414.86
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,491.03,367.42
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,421.43,313.97
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,354.69,260.67
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,284.21,203.25
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,219.7,149.47
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,152.19,95.27
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,96.17,51.9
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,43.23,8.58
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,11.88,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,7.74,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,35.08,0.0
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,85.04,46.51
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,135.94,87.98
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,196.64,139.27
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,263.84,196.59
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,340.37,260.8
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,405.88,315.32
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,474.47,370.0
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,538.51,419.24
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,603.58,467.24
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,663.43,509.32
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,717.11,545.03
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,769.3,577.18
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,819.73,607.35
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,864.73,633.59
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,907.13,657.71
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,944.23,678.73
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,978.18,697.59
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,1005.37,712.09
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,1028.93,724.33
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,1046.75,734.83
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,1060.66,743.06
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,1066.99,747.3
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,1069.26,749.19
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,1064.4,746.9
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,1055.52,742.3
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,1041.8,735.21
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,1024.26,725.75
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,1000.33,712.31
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,972.86,696.57
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,939.27,676.92
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,902.62,655.09
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,859.51,628.84
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,814.01,600.64
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,769.89,573.28
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,716.69,539.04
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,657.99,497.56
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,598.87,454.39
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,534.91,408.09
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,472.04,360.68
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,404.48,307.55
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,339.33,254.36
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,270.29,196.92
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,207.63,143.74
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,141.94,90.31
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,88.42,48.46
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,37.66,2.79
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,8.11,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,7.92,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,35.88,0.0
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,84.77,47.57
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,137.63,90.88
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,202.89,146.43
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,265.81,202.09
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,335.59,262.58
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,401.05,318.19
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,470.49,374.74
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,533.83,424.65
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,598.37,473.46
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,658.51,516.8
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,718.38,557.83
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,772.46,592.55
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,817.4,620.21
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,861.6,646.94
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,903.15,671.43
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,940.66,693.86
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,975.13,714.12
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,1002.31,729.54
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,1025.96,742.7
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,1044.55,753.38
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,1059.28,761.68
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,1064.5,763.63
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,1065.69,763.21
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,1066.0,763.48
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,1062.22,761.27
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,1043.51,749.51
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,1021.12,735.55
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,950.12,690.7
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,874.46,642.22
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,892.84,656.68
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,897.48,661.46
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,858.46,636.55
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,824.42,615.13
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,774.01,582.46
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,721.8,548.09
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,668.33,510.31
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,608.65,466.23
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,544.3,418.53
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,480.8,369.65
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,412.24,315.02
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,346.62,260.74
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,276.3,201.63
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,212.05,146.55
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,141.79,89.75
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,86.1,46.48
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,36.76,0.0
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,8.18,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,8.99,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,36.94,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,87.05,47.86
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,140.91,92.46
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,207.06,149.06
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,270.14,205.35
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,339.47,266.08
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,404.55,322.08
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,472.71,378.48
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,535.71,428.76
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,599.64,477.73
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,658.66,521.22
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,711.5,557.98
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,764.51,592.67
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,815.98,625.48
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,861.54,653.4
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,904.71,679.2
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,941.59,700.63
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,975.34,719.75
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,1002.81,735.09
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,1026.68,748.07
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,1044.82,757.67
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,1059.05,764.86
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,1066.19,768.18
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,1069.26,769.06
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,1066.59,768.04
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,1059.84,764.54
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,1046.44,756.69
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,1029.07,746.38
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,1005.57,732.87
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,978.42,716.96
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,945.26,696.71
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,908.87,674.18
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,867.31,648.25
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,823.1,620.19
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,772.47,587.12
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,720.08,552.28
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,661.97,511.02
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,607.37,469.91
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,543.72,422.19
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,480.77,373.16
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,412.64,318.15
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,347.3,263.35
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,277.04,203.49
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,212.83,147.69
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,144.23,91.17
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,88.78,46.75
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,35.95,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,7.25,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,8.44,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,37.9,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,91.33,49.23
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,146.24,95.18
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,212.84,151.81
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,279.02,209.46
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,352.81,271.96
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,419.94,327.48
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,490.13,382.78
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,554.22,431.36
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,619.04,478.39
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,673.5,515.88
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,731.42,552.9
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,784.64,584.31
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,836.0,613.61
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,881.13,638.06
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,923.59,660.28
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,961.31,679.05
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,995.78,695.34
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,1023.83,707.2
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,1048.16,716.59
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,1065.43,723.55
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,1078.69,728.28
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,1087.03,731.49
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,1091.19,732.49
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,1087.48,730.82
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,1079.61,726.97
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,1065.61,720.82
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,1047.61,712.35
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,1023.13,701.47
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,994.95,688.06
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,960.35,670.35
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,922.52,650.17
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,879.12,625.77
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,833.14,599.2
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,781.03,568.49
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,727.17,535.7
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,668.75,496.63
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,613.91,457.59
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,548.58,411.53
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,484.08,363.86
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,414.83,310.4
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,348.55,257.04
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,276.72,198.03
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,211.79,143.45
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,142.18,87.77
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,86.38,43.5
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,33.43,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,5.12,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,6.67,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,34.95,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,87.55,46.85
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,139.86,91.93
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,202.36,146.11
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,270.46,205.39
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,347.55,271.0
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,413.88,326.37
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,483.35,381.35
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,547.9,430.48
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,613.4,477.93
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,668.84,516.04
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,727.96,553.69
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,780.24,585.82
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,830.77,616.12
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,876.02,641.52
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,918.64,664.7
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,955.86,686.0
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,989.9,705.15
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,1017.74,720.21
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,1041.89,732.98
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,1059.49,741.46
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,1073.12,747.67
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,1080.73,750.21
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,1084.21,750.44
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,1079.92,747.4
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,1071.51,742.09
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,1057.1,733.81
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,1038.78,723.23
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,1013.89,709.8
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,985.35,694.05
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,951.59,675.33
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,914.65,654.27
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,871.2,628.78
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,825.26,601.21
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,773.28,569.41
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,719.66,535.71
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,665.63,498.61
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,605.47,455.22
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,540.12,408.98
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,475.9,361.22
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,405.96,306.95
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,339.4,252.94
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,268.4,193.98
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,203.93,139.32
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,133.67,83.08
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,78.73,38.99
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,28.28,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,5.12,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,34.22,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,85.93,45.81
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,135.74,89.63
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,194.78,141.07
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,261.11,198.88
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,336.6,263.43
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,396.43,314.3
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,457.77,364.01
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,498.33,395.27
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,533.0,420.25
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,560.28,437.76
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,574.08,444.45
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,635.48,486.76
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,707.05,534.05
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,791.4,587.68
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,873.51,636.19
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,926.0,664.68
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,966.27,685.06
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,994.65,697.8
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,1019.64,708.39
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,1038.18,716.39
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,1052.92,722.23
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,1049.53,718.27
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,1028.94,704.47
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,986.95,678.16
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,932.94,644.72
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,983.32,674.66
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,1006.9,687.07
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,985.36,674.03
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,960.24,659.44
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,920.09,635.91
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,867.57,604.68
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,827.49,582.18
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,784.59,557.34
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,742.44,532.41
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,697.57,505.18
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,634.27,462.69
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,571.32,419.16
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,500.35,370.72
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,431.65,321.31
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,366.56,272.37
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,305.07,223.95
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,233.04,166.6
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,170.66,116.17
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,111.96,69.51
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,64.5,30.12
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,23.25,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,4.27,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,28.9,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,80.23,42.78
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,133.17,88.48
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,198.95,144.62
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,257.2,196.86
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,320.47,252.24
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,384.93,306.93
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,453.24,362.58
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,521.78,416.37
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,592.19,469.53
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,651.58,512.41
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,710.71,553.07
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,762.69,585.83
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,812.99,616.59
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,856.81,642.16
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,898.11,665.51
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,925.64,680.85
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,949.09,693.58
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,952.02,693.03
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,957.38,694.38
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,920.41,668.94
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,869.36,632.99
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,897.21,651.1
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,917.08,663.41
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,885.14,641.61
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,857.61,622.87
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,927.72,671.07
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,974.31,700.77
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,964.55,695.84
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,949.95,688.34
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,912.26,665.72
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,881.75,647.79
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,834.79,619.5
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,777.81,583.77
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,713.9,542.34
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,653.08,501.26
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,604.84,466.24
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,553.39,427.79
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,473.03,368.86
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,397.61,311.48
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,282.62,220.81
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,185.49,143.24
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,138.88,104.49
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,97.15,69.56
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,70.84,46.2
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,47.66,21.66
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,17.42,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,18.87,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,46.53,24.97
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,86.19,58.15
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,135.33,99.09
2018,9,28,7,15,150.0,56.5,3.7,15.75,85.0,109.54,84.06
2018,9,28,7,30,10.0,65.0,3.7,16.2,68.0,58.21,43.8
2018,9,28,7,45,6.0,73.5,3.7,16.65,75.5,64.11,48.84
2018,9,28,8,0,2.0,82.0,3.7,17.1,83.0,69.59,53.29
2018,9,28,8,15,15.5,112.5,3.7,17.6,119.5,104.58,82.46
2018,9,28,8,30,29.0,143.0,3.7,18.1,156.0,149.05,119.02
2018,9,28,8,45,27.5,168.0,3.7,18.6,181.5,174.15,138.88
2018,9,28,9,0,26.0,193.0,3.7,19.1,207.0,199.38,158.54
2018,9,28,9,15,51.5,217.5,3.75,19.7,248.0,245.07,194.99
2018,9,28,9,30,77.0,242.0,3.8,20.3,289.0,293.16,232.7
2018,9,28,9,45,185.5,249.5,3.85,20.95,370.0,412.39,327.08
2018,9,28,10,0,294.0,257.0,3.9,21.6,451.0,541.2,425.29
2018,9,28,10,15,586.5,177.5,3.95,22.1,584.5,762.87,592.63
2018,9,28,10,30,879.0,98.0,4.0,22.6,718.0,951.66,722.11
2018,9,28,10,45,884.5,99.0,4.1,23.1,737.0,978.33,737.23
2018,9,28,11,0,890.0,100.0,4.2,23.6,756.0,1001.56,751.25
2018,9,28,11,15,893.5,100.0,4.3,23.85,767.5,1018.09,761.55
2018,9,28,11,30,897.0,100.0,4.4,24.1,779.0,1030.88,769.5
2018,9,28,11,45,898.5,100.0,4.55,24.35,782.5,1037.81,774.02
2018,9,28,12,0,900.0,100.0,4.7,24.6,786.0,1040.85,776.56
2018,9,28,12,15,897.5,101.0,4.75,24.65,781.5,1037.04,774.38
2018,9,28,12,30,895.0,102.0,4.8,24.7,777.0,1029.35,769.78
2018,9,28,12,45,889.5,101.5,4.9,24.7,763.5,1013.16,760.16
2018,9,28,13,0,884.0,101.0,5.0,24.7,750.0,993.33,748.14
2018,9,28,13,15,878.5,100.5,5.05,24.55,730.5,969.96,733.79
2018,9,28,13,30,873.0,100.0,5.1,24.4,711.0,943.2,717.1
2018,9,28,13,45,864.0,99.0,5.15,24.25,684.0,909.46,695.47
