Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,30,928.0,84.0,0.8,25.7,703.0,1052.26,740.51
2018,10,18,11,45,929.5,83.5,0.85,26.35,705.0,1057.24,742.42
2018,10,18,12,0,931.0,83.0,0.9,27.0,707.0,1058.24,742.17
2018,10,18,12,15,929.5,82.5,0.85,27.35,701.0,1052.21,736.56
2018,10,18,12,30,928.0,82.0,0.8,27.7,695.0,1042.24,728.84
2018,10,18,12,45,924.0,82.0,0.75,28.1,681.5,1026.52,717.73
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,1007.05,704.6
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,980.69,687.35
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,950.92,668.19
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,915.34,646.61
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,876.91,623.27
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,830.46,596.81
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,782.01,568.54
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,733.15,540.15
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,676.02,505.09
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,612.71,461.72
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,549.99,416.51
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,479.67,365.51
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,412.17,313.92
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,334.03,252.22
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,265.61,195.5
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,177.67,123.34
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,103.88,49.19
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,38.91,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,36.78,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,106.73,46.74
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,187.13,134.65
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,254.62,195.48
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,329.51,260.49
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,398.56,319.17
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,472.27,379.01
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,538.27,429.94
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,606.08,479.85
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,666.15,520.94
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,726.15,558.76
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,771.04,587.77
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,821.12,619.97
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,865.52,647.06
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,907.55,672.24
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,942.95,692.66
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,975.32,711.0
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,1001.04,724.27
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,1023.23,735.33
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,1038.63,742.11
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,1050.19,746.64
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,1055.2,747.94
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,1056.26,747.04
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,1048.79,741.03
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,1037.42,732.91
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,1019.77,721.11
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,998.47,707.29
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,972.11,691.82
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,942.46,674.33
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,905.61,651.52
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,865.99,626.89
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,820.5,598.76
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,780.42,573.9
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,724.68,538.0
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,668.1,500.95
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,603.97,456.39
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,540.62,410.34
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,470.74,358.21
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,403.79,306.09
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,327.94,246.13
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,257.39,188.02
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,173.9,119.27
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,102.17,41.29
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,38.51,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,32.42,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,99.29,37.18
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,176.99,127.31
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,237.48,183.23
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,305.43,243.16
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,381.6,308.09
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,463.19,375.17
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,528.88,425.97
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,596.56,475.52
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,656.1,515.69
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,715.71,551.88
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,769.12,582.72
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,813.19,606.07
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,858.79,629.57
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,902.2,650.76
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,937.73,671.08
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,970.29,689.59
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,995.66,703.81
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,1017.54,716.01
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,1034.3,725.3
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,1047.28,732.43
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,1052.63,736.09
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,1054.04,737.43
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,1047.95,734.82
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,1037.94,729.96
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,1021.11,720.33
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,1000.59,708.55
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,973.5,694.11
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,943.1,677.44
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,906.26,656.25
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,866.67,632.95
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,820.42,604.96
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,779.67,580.18
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,723.92,544.49
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,667.34,507.4
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,603.21,461.57
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,539.86,414.3
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,469.7,361.14
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,402.47,307.98
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,323.67,244.86
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,251.16,184.64
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,167.11,114.61
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,94.44,29.75
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,35.7,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,33.24,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,102.64,30.34
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,185.4,133.0
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,254.07,196.33
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,330.35,263.62
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,399.16,323.72
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,472.61,385.39
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,538.59,438.13
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,606.39,489.83
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,666.4,533.08
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,726.33,573.3
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,777.19,605.78
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,818.18,630.56
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,859.9,654.66
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,898.9,676.2
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,934.28,696.45
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,966.7,714.54
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,991.83,727.02
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,1013.5,737.26
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,1029.19,745.66
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,1041.12,751.87
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,1045.46,753.33
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,1045.92,752.59
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,1038.94,748.73
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,1028.15,742.6
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,1010.75,733.0
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,989.79,721.07
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,962.07,705.2
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,931.15,687.05
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,903.71,671.39
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,863.59,646.77
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,815.95,617.2
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,766.5,585.69
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,710.1,548.38
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,653.07,509.61
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,588.66,461.43
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,525.31,412.46
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,457.16,360.27
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,389.85,306.23
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,299.88,232.26
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,221.14,165.84
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,141.89,98.14
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,72.37,13.19
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,24.59,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,28.23,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,97.46,18.48
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,182.0,129.92
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,245.3,190.01
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,317.01,254.3
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,389.55,317.9
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,471.63,387.15
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,537.45,441.0
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,605.15,494.25
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,665.73,539.54
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,726.34,582.11
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,771.31,611.77
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,821.47,644.6
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,865.74,672.83
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,907.63,698.97
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,944.41,721.77
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,978.22,742.39
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,1003.71,757.15
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,1025.67,769.62
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,1040.83,778.67
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,1052.17,785.36
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,1056.55,787.62
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,1056.97,787.45
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,1051.28,783.49
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,1041.65,777.12
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,1025.16,766.87
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,1004.94,754.23
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,975.74,736.27
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,943.3,716.04
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,905.87,692.19
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,865.72,666.2
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,818.75,635.93
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,769.9,603.84
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,720.67,570.65
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,663.39,530.55
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,599.58,481.73
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,536.59,431.43
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,465.2,375.01
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,397.1,318.57
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,314.74,247.94
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,239.83,182.18
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,148.34,102.76
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,69.13,0.6
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,23.58,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,26.58,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,94.6,5.06
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,178.84,126.57
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,244.69,188.92
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,319.91,255.71
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,360.44,293.55
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,398.02,326.95
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,388.64,320.25
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,358.27,295.29
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,403.04,330.97
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,448.25,365.74
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,490.83,398.29
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,533.8,430.58
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,558.73,448.17
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,581.89,464.31
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,539.06,428.95
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,470.01,373.78
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,494.8,392.8
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,519.33,411.11
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,583.83,460.48
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,626.57,493.36
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,698.52,549.39
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,792.65,619.82
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,684.86,538.86
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,600.22,474.01
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,730.32,575.89
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,841.25,658.87
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,817.47,640.39
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,791.2,621.17
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,769.19,605.1
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,743.57,586.43
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,563.83,450.52
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,391.27,314.39
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,506.24,408.39
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,590.52,474.22
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,562.41,451.97
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,532.22,427.48
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,462.33,370.7
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,395.49,314.47
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,316.54,247.46
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,243.82,183.9
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,156.47,106.72
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,79.52,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,27.52,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,18.5,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,70.87,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,133.65,93.84
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,212.68,164.1
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,307.31,245.04
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,356.36,289.14
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,405.65,331.63
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,465.81,380.16
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,527.66,427.76
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,613.96,492.75
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,702.95,554.04
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,753.99,586.65
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,803.67,617.85
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,845.63,642.43
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,885.24,664.9
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,919.01,685.51
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,949.77,704.06
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,973.43,717.25
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,993.6,728.25
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,1007.5,736.61
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,1017.66,742.74
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,1020.84,744.55
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,1020.17,744.08
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,1013.65,740.29
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,1003.34,734.21
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,986.07,724.38
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,965.24,712.2
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,886.79,661.3
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,803.34,606.28
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,738.85,563.31
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,666.59,513.45
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,613.09,475.64
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,560.5,437.63
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,478.69,376.63
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,387.23,307.06
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,455.04,361.09
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,492.38,389.06
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,434.16,342.15
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,377.03,294.6
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,304.9,233.94
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,238.07,175.85
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,156.36,102.69
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,82.32,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,28.67,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,22.9,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,84.47,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,162.68,111.95
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,219.45,168.07
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,283.36,225.17
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,297.07,240.84
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,306.37,250.64
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,378.09,309.56
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,457.12,372.18
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,538.18,433.9
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,616.7,491.75
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,708.78,556.96
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,802.21,620.5
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,847.54,648.48
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,890.86,675.04
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,925.38,695.67
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,956.96,714.22
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,982.48,728.66
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,1004.55,740.87
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,1019.41,748.54
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,1030.5,753.94
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,1035.22,755.53
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,1036.04,754.82
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,1029.92,750.15
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,1019.96,743.24
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,1003.23,732.28
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,982.89,719.16
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,956.37,701.95
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,926.58,682.69
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,890.55,659.83
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,851.83,635.04
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,805.25,605.15
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,756.86,573.59
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,702.22,537.03
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,652.84,503.47
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,589.54,457.19
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,527.19,409.43
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,456.5,354.08
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,389.13,299.16
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,305.34,231.35
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,229.58,167.85
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,146.53,93.57
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,71.14,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,24.64,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,13.85,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,81.33,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,170.44,115.41
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,213.29,163.13
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,257.45,204.64
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,351.82,284.09
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,458.16,370.68
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,462.09,373.18
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,442.67,356.7
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,463.59,370.43
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,478.69,378.37
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,534.95,418.35
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,592.92,457.76
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,677.49,515.05
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,776.31,576.87
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,804.35,590.52
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,829.83,603.31
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,871.97,626.53
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,912.07,647.75
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,904.85,641.85
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,893.29,634.22
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,903.88,641.48
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,911.37,646.62
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,898.29,639.5
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,882.24,630.78
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,872.84,627.24
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,860.12,621.34
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,853.62,618.29
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,842.88,612.51
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,825.08,602.22
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,798.71,586.34
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,745.83,552.65
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,695.9,520.59
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,649.33,490.17
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,598.36,455.6
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,532.5,407.63
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,466.62,358.23
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,384.95,295.47
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,310.31,236.34
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,249.73,187.01
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,194.27,139.77
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,124.52,75.92
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,48.09,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,9.34,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,41.5,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,81.2,52.87
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,152.99,116.71
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,232.3,184.65
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,284.12,230.31
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,339.72,277.76
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,420.21,342.92
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,502.2,406.8
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,514.09,413.82
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,527.06,421.04
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,582.82,461.27
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,639.78,500.81
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,722.86,557.86
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,800.1,608.16
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,796.55,603.03
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,786.3,594.28
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,840.21,629.31
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,892.25,661.87
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,875.73,648.24
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,854.28,632.23
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,852.06,629.68
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,838.49,619.52
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,863.49,636.27
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,876.29,644.63
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,897.04,658.34
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,905.37,663.91
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,821.3,609.47
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,722.26,543.58
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,720.04,544.56
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,705.98,536.25
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,653.42,501.17
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,593.46,459.48
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,528.31,412.28
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,465.88,365.82
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,446.96,351.83
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,429.06,337.18
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,364.04,286.3
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,302.99,236.67
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,225.62,172.61
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,162.66,118.96
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,96.54,57.04
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,25.99,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,5.12,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,70.98,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,169.86,109.67
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,233.79,177.66
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,307.24,243.53
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,377.94,305.74
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,458.42,373.83
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,522.26,426.46
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,588.06,478.62
