Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.0,1.25,8.05,6.0,0.0,0.0
2018,12,18,7,30,65.0,10.0,1.2,8.7,12.0,33.54,0.0
2018,12,18,7,45,177.5,22.0,1.15,9.35,38.5,122.12,48.73
2018,12,18,8,0,290.0,34.0,1.1,10.0,65.0,210.89,163.25
2018,12,18,8,15,309.5,45.5,1.2,10.65,91.5,248.06,201.93
2018,12,18,8,30,329.0,57.0,1.3,11.3,118.0,289.12,239.43
2018,12,18,8,45,309.5,73.5,1.45,11.95,141.0,313.12,261.1
2018,12,18,9,0,290.0,90.0,1.6,12.6,164.0,334.32,279.27
2018,12,18,9,15,448.5,83.5,1.55,13.05,217.5,453.92,377.99
2018,12,18,9,30,607.0,77.0,1.5,13.5,271.0,594.1,486.56
2018,12,18,9,45,607.0,85.5,1.45,13.95,296.0,627.74,509.25
2018,12,18,10,0,607.0,94.0,1.4,14.4,321.0,659.31,530.73
2018,12,18,10,15,487.5,124.0,1.35,14.8,314.5,602.6,486.36
2018,12,18,10,30,368.0,154.0,1.3,15.2,308.0,525.8,425.39
2018,12,18,10,45,412.5,153.0,1.25,15.6,332.5,594.31,476.65
2018,12,18,11,0,457.0,152.0,1.2,16.0,357.0,643.12,511.33
2018,12,18,11,15,525.0,141.0,1.2,16.2,382.5,701.43,553.13
2018,12,18,11,30,593.0,130.0,1.2,16.4,408.0,768.67,599.62
2018,12,18,11,45,588.0,133.0,1.2,16.65,411.0,771.88,600.27
2018,12,18,12,0,583.0,136.0,1.2,16.9,414.0,772.4,599.93
2018,12,18,12,15,700.5,107.5,1.25,17.0,440.0,852.5,656.02
2018,12,18,12,30,818.0,79.0,1.3,17.1,466.0,919.87,701.51
2018,12,18,12,45,711.0,100.0,1.35,17.2,431.5,843.04,648.99
2018,12,18,13,0,604.0,121.0,1.4,17.3,397.0,757.99,591.2
2018,12,18,13,15,512.0,133.5,1.4,17.3,361.5,667.84,527.84
2018,12,18,13,30,420.0,146.0,1.4,17.3,326.0,588.83,469.76
2018,12,18,13,45,414.0,138.0,1.4,17.35,307.0,563.04,451.58
2018,12,18,14,0,408.0,130.0,1.4,17.4,288.0,536.03,431.75
2018,12,18,14,15,406.5,120.5,1.35,17.2,268.0,509.81,412.46
2018,12,18,14,30,405.0,111.0,1.3,17.0,248.0,482.36,391.81
2018,12,18,14,45,369.5,102.5,1.25,16.85,217.0,429.39,350.3
2018,12,18,15,0,334.0,94.0,1.2,16.7,186.0,378.2,309.4
2018,12,18,15,15,339.0,80.0,1.2,16.7,161.5,349.41,285.8
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,319.29,259.89
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,319.25,257.41
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,310.28,244.27
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,228.73,161.57
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,143.51,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,54.65,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,16.4,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,40.15,10.48
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,53.21,37.38
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,190.46,154.67
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,321.98,266.22
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,281.58,234.46
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,204.34,170.56
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,199.06,166.04
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,176.72,146.62
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,209.66,173.98
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,259.81,214.62
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,231.69,190.83
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,219.44,180.04
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,221.44,181.06
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,223.2,181.82
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,224.94,182.68
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,226.66,183.53
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,220.41,178.16
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,214.32,172.97
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,211.58,170.81
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,208.99,168.79
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,171.38,137.78
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,151.3,120.98
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,143.36,114.52
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,135.6,108.2
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,144.1,115.8
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,165.55,133.97
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,223.23,183.09
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,261.1,215.17
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,339.64,280.88
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,408.08,335.3
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,457.06,372.24
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,481.98,388.45
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,404.01,322.17
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,331.07,258.0
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,230.81,162.57
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,125.83,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,46.89,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,10.28,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,16.01,0.09
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,17.69,8.87
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,23.2,14.46
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,28.91,19.85
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,36.05,26.33
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,43.76,33.2
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,41.14,30.77
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,39.69,29.27
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,95.1,78.13
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,152.98,127.98
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,133.85,110.72
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,103.89,84.34
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,169.67,140.73
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,227.83,189.3
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,198.05,163.66
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,153.81,126.18
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,136.17,111.09
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,118.83,96.12
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,117.81,95.29
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,116.91,94.54
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,106.37,85.68
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,96.07,77.02
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,91.41,73.13
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,86.83,69.3
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,81.34,64.7
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,75.92,60.15
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,83.27,66.65
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,91.12,73.53
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,103.38,84.41
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,126.48,104.25
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,109.11,89.02
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,92.24,74.13
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,64.52,49.82
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,45.35,32.7
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,38.57,24.33
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,27.51,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,10.62,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,10.15,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,46.39,8.25
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,82.6,60.76
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,235.87,191.43
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,401.09,327.95
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,335.9,278.91
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,255.87,215.59
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,163.81,137.92
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,35.53,25.06
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,52.6,39.79
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,71.27,55.63
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,119.99,97.34
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,186.45,152.86
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,123.25,99.42
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,59.72,45.2
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,85.15,66.69
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,112.7,89.64
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,143.58,115.47
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,175.51,141.87
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,197.7,160.17
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,203.49,165.15
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,156.51,126.08
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,126.6,100.82
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,173.28,140.56
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,206.75,168.96
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,131.42,106.14
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,57.28,43.2
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,264.84,222.8
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,423.84,353.55
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,400.97,333.91
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,368.95,307.48
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,356.21,295.93
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,333.23,275.15
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,273.52,223.71
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,214.36,171.41
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,126.65,91.3
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,33.01,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,11.89,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,42.16,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,102.63,20.13
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,157.68,121.41
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,209.82,173.09
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,267.31,225.02
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,311.63,264.59
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,357.87,304.59
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,320.03,272.75
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,290.57,246.79
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,342.92,290.6
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,397.58,334.8
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,423.37,354.21
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,448.73,373.04
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,507.35,418.51
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,588.64,478.75
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,609.34,492.73
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,628.7,506.32
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,517.2,419.21
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,404.66,329.86
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,336.16,274.97
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,247.74,202.65
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,236.52,193.55
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,225.6,184.26
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,264.13,217.23
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,320.12,263.33
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,292.32,240.63
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,248.12,205.03
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,220.47,182.52
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,193.69,160.34
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,197.84,164.76
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,184.62,154.38
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,211.66,176.78
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,221.5,183.85
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,181.11,148.45
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,143.05,114.27
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,103.63,74.91
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,58.96,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,21.21,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,15.65,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,32.48,0.61
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,40.25,26.78
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,57.5,43.39
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,67.25,52.49
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,95.91,77.67
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,118.97,97.81
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,100.85,81.97
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,75.85,60.11
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,165.85,137.65
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,270.48,223.49
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,283.5,233.17
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,296.37,243.26
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,316.06,259.08
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,336.03,274.93
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,361.19,294.54
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,386.31,313.95
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,383.7,312.63
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,402.6,327.99
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,530.62,430.11
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,680.41,543.02
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,627.76,501.79
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,553.78,446.3
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,486.75,394.47
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,401.88,327.99
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,316.07,259.4
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,216.53,177.83
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,179.25,146.92
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,143.71,116.83
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,107.25,86.39
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,72.5,56.95
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,51.49,38.71
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,37.23,26.14
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,48.7,36.14
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,62.65,47.3
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,79.81,56.88
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,85.29,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,29.9,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,4.16,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,13.44,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,23.74,13.21
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,42.63,30.44
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,67.94,52.78
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,90.47,72.67
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,113.58,92.88
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,126.79,104.18
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,140.0,115.25
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,111.82,90.9
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,95.72,76.7
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,97.65,77.96
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,99.51,79.11
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,88.25,69.38
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,77.69,60.29
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,65.57,50.0
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,54.72,40.78
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,48.47,35.45
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,42.23,30.14
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,40.98,29.1
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,39.73,28.07
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,51.25,38.12
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,66.53,51.34
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,63.95,49.21
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,61.36,47.08
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,83.66,66.64
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,105.85,86.03
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,102.79,83.43
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,99.85,80.93
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,171.09,143.19
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,239.44,201.28
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,242.72,203.44
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,243.45,202.78
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,207.59,170.61
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,185.86,148.91
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,120.05,87.94
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,63.56,1.79
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,22.56,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,56.61,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,148.75,5.73
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,240.68,182.66
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,317.88,260.06
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,403.75,336.44
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,488.65,409.9
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,573.66,480.71
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,631.88,526.65
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,690.55,571.74
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,739.3,608.13
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,786.82,642.9
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,829.1,673.93
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,869.46,703.22
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,901.87,726.28
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,931.56,747.8
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,952.38,762.12
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,969.9,774.17
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,980.87,782.04
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,988.27,787.51
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,979.93,780.8
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,967.97,771.76
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,965.23,770.12
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,958.78,765.87
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,936.25,749.92
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,910.56,731.77
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,877.88,708.07
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,842.64,682.37
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,799.36,650.14
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,754.42,616.3
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,701.32,575.39
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,654.25,538.73
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,588.93,487.08
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,525.03,433.39
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,447.96,367.71
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,375.32,302.85
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,278.9,210.86
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,190.92,32.39
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,80.91,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,41.44,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,86.55,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,114.8,85.49
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,152.16,123.88
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,191.9,160.3
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,239.42,202.48
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,290.12,246.45
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,394.37,334.75
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,492.45,415.86
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,577.12,483.18
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,659.15,545.94
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,747.25,611.59
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,832.8,673.63
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,879.44,705.5
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,933.96,742.92
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,954.93,754.71
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,972.55,764.31
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,983.34,769.69
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,990.53,772.71
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,984.31,767.73
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,974.51,760.55
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,950.32,743.51
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,933.49,731.85
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,923.19,724.89
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,909.31,715.43
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,841.68,667.75
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,773.35,619.22
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,730.71,587.66
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,681.82,550.75
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,643.42,521.2
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,603.22,489.44
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,535.65,437.04
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,470.49,383.81
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,401.09,326.6
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,335.83,269.86
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,245.16,185.76
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,155.56,37.14
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,63.59,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,63.29,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,164.46,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,278.23,211.47
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,360.95,297.72
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,451.63,380.18
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,516.37,438.96
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,588.51,500.89
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,646.42,548.26
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,704.75,594.75
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,755.01,633.83
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,804.0,671.24
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,844.82,701.26
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,883.54,729.31
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,914.6,751.26
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,942.81,770.96
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,963.92,785.77
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,981.66,798.13
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,992.26,805.14
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,999.23,809.61
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,998.84,808.82
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,994.75,805.49
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,983.62,797.1
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,968.96,786.25
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,947.12,770.45
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,922.06,752.3
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,889.23,728.0
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,853.78,701.61
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,810.62,669.37
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,765.7,635.36
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,712.49,593.94
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,658.79,551.32
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,601.59,505.02
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,538.88,451.42
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,460.84,383.28
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,387.24,316.38
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,294.33,227.16
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,203.73,64.38
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,89.51,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,38.55,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,132.58,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,234.81,178.82
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,333.91,277.1
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,453.56,383.29
